Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,669.0,71.0,1.0,15.1,290.0,293.03,220.73
2018,1,11,15,15,606.5,68.5,1.0,15.1,249.0,233.93,169.78
2018,1,11,15,30,544.0,66.0,1.0,15.1,208.0,180.93,124.35
2018,1,11,15,45,513.0,58.5,0.85,14.35,174.0,134.6,84.98
2018,1,11,16,0,482.0,51.0,0.7,13.6,140.0,91.55,51.78
2018,1,11,16,15,355.5,44.0,0.75,13.2,100.5,49.18,27.83
2018,1,11,16,30,229.0,37.0,0.8,12.8,61.0,28.85,18.49
2018,1,11,16,45,164.5,25.5,0.85,12.45,38.5,20.15,1.82
2018,1,11,17,0,100.0,14.0,0.9,12.1,16.0,12.73,0.0
2018,1,11,17,15,50.0,7.0,0.95,11.95,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,7,15,50.5,5.0,1.2,9.85,5.5,0.0,0.0
2018,1,12,7,30,101.0,10.0,1.2,10.3,11.0,65.19,0.0
2018,1,12,7,45,261.5,19.5,1.15,10.7,39.5,202.3,0.0
2018,1,12,8,0,422.0,29.0,1.1,11.1,68.0,344.04,255.34
2018,1,12,8,15,511.0,34.5,1.2,11.45,106.5,416.81,337.16
2018,1,12,8,30,600.0,40.0,1.3,11.8,145.0,504.26,411.85
2018,1,12,8,45,411.5,50.0,1.35,12.15,130.5,402.55,334.63
2018,1,12,9,0,223.0,60.0,1.4,12.5,116.0,273.22,229.47
2018,1,12,9,15,112.0,79.5,1.5,12.9,107.5,183.55,153.65
2018,1,12,9,30,1.0,99.0,1.6,13.3,99.0,96.05,76.46
2018,1,12,9,45,2.5,111.5,1.65,13.75,112.5,109.43,87.76
2018,1,12,10,0,4.0,124.0,1.7,14.2,126.0,122.87,98.79
2018,1,12,10,15,11.5,142.0,1.7,14.5,147.0,147.76,119.5
2018,1,12,10,30,19.0,160.0,1.7,14.8,168.0,172.72,139.97
2018,1,12,10,45,19.5,167.0,1.7,15.1,175.5,178.99,144.69
2018,1,12,11,0,20.0,174.0,1.7,15.4,183.0,185.37,149.53
2018,1,12,11,15,18.5,178.0,1.7,15.6,186.5,186.78,150.3
2018,1,12,11,30,17.0,182.0,1.7,15.8,190.0,188.32,151.23
2018,1,12,11,45,16.0,183.0,1.7,16.0,191.0,187.16,150.01
2018,1,12,12,0,15.0,184.0,1.7,16.2,192.0,186.14,148.96
2018,1,12,12,15,14.5,183.5,1.75,16.3,191.0,184.06,147.17
2018,1,12,12,30,14.0,183.0,1.8,16.4,190.0,182.08,145.51
2018,1,12,12,45,19.0,186.0,1.85,16.5,195.5,187.77,150.24
2018,1,12,13,0,24.0,189.0,1.9,16.6,201.0,193.1,154.66
2018,1,12,13,15,41.0,190.5,1.9,16.55,210.0,213.5,171.57
2018,1,12,13,30,58.0,192.0,1.9,16.5,219.0,222.78,179.33
2018,1,12,13,45,221.5,170.0,1.9,16.45,267.0,306.44,248.31
2018,1,12,14,0,385.0,148.0,1.9,16.4,315.0,365.91,295.08
2018,1,12,14,15,549.0,115.0,1.85,16.25,336.5,394.01,315.08
2018,1,12,14,30,713.0,82.0,1.8,16.1,358.0,400.99,316.24
2018,1,12,14,45,697.0,77.0,1.75,15.95,327.5,350.02,271.58
2018,1,12,15,0,681.0,72.0,1.7,15.8,297.0,299.51,226.53
2018,1,12,15,15,679.0,64.0,1.7,15.8,265.5,250.53,181.5
2018,1,12,15,30,677.0,56.0,1.7,15.8,234.0,202.28,136.89
2018,1,12,15,45,616.5,52.5,1.35,14.55,194.0,146.22,90.21
2018,1,12,16,0,556.0,49.0,1.0,13.3,154.0,97.91,54.01
2018,1,12,16,15,465.0,42.0,1.05,12.75,114.5,52.12,27.51
2018,1,12,16,30,374.0,35.0,1.1,12.2,75.0,28.77,18.64
2018,1,12,16,45,262.0,25.0,1.15,11.7,47.0,21.03,4.17
2018,1,12,17,0,150.0,15.0,1.2,11.2,19.0,13.64,0.0
2018,1,12,17,15,75.0,7.5,1.2,11.0,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.0,2.75,7.2,2.0,0.0,0.0
2018,1,13,7,30,0.0,4.0,2.9,7.6,4.0,3.64,0.0
2018,1,13,7,45,0.0,12.5,3.0,8.05,12.5,11.0,0.0
2018,1,13,8,0,0.0,21.0,3.1,8.5,21.0,18.5,8.75
2018,1,13,8,15,0.0,29.5,3.2,8.95,29.5,26.01,16.35
2018,1,13,8,30,0.0,38.0,3.3,9.4,38.0,33.52,23.2
2018,1,13,8,45,0.0,50.0,3.4,9.85,50.0,44.88,33.23
2018,1,13,9,0,0.0,62.0,3.5,10.3,62.0,56.68,43.56
2018,1,13,9,15,12.5,85.5,3.45,10.75,89.5,91.68,74.19
2018,1,13,9,30,25.0,109.0,3.4,11.2,117.0,138.13,114.14
2018,1,13,9,45,52.0,132.5,3.4,11.6,151.5,188.42,157.23
2018,1,13,10,0,79.0,156.0,3.4,12.0,186.0,239.15,199.89
2018,1,13,10,15,97.5,170.5,3.35,12.45,210.5,270.45,225.53
2018,1,13,10,30,116.0,185.0,3.3,12.9,235.0,317.3,263.34
2018,1,13,10,45,189.0,188.5,3.25,13.35,274.5,380.43,315.52
2018,1,13,11,0,262.0,192.0,3.2,13.8,314.0,459.3,378.6
2018,1,13,11,15,452.0,160.0,3.15,14.15,379.0,593.27,485.92
2018,1,13,11,30,642.0,128.0,3.1,14.5,444.0,714.42,578.18
2018,1,13,11,45,709.5,113.0,3.0,14.85,467.5,740.64,595.26
2018,1,13,12,0,777.0,98.0,2.9,15.2,491.0,757.42,605.92
2018,1,13,12,15,631.0,135.0,2.9,15.35,454.5,670.01,539.79
2018,1,13,12,30,485.0,172.0,2.9,15.5,418.0,574.97,464.9
2018,1,13,12,45,527.5,158.5,2.85,15.65,423.0,573.39,464.15
2018,1,13,13,0,570.0,145.0,2.8,15.8,428.0,567.52,459.3
2018,1,13,13,15,600.5,132.0,2.8,15.75,422.5,555.63,449.77
2018,1,13,13,30,631.0,119.0,2.8,15.7,417.0,534.1,432.57
2018,1,13,13,45,621.0,115.5,2.75,15.7,398.0,494.84,400.5
2018,1,13,14,0,611.0,112.0,2.7,15.7,379.0,454.76,367.22
2018,1,13,14,15,602.0,106.0,2.7,15.5,355.5,412.05,331.49
2018,1,13,14,30,593.0,100.0,2.7,15.3,332.0,368.9,294.42
2018,1,13,14,45,653.0,83.0,2.65,15.15,318.0,340.94,267.51
2018,1,13,15,0,713.0,66.0,2.6,15.0,304.0,306.33,233.33
2018,1,13,15,15,661.5,65.0,2.6,15.0,265.5,248.33,181.7
2018,1,13,15,30,610.0,64.0,2.6,15.0,227.0,195.78,135.15
2018,1,13,15,45,501.0,60.5,2.3,13.9,179.5,136.92,88.09
2018,1,13,16,0,392.0,57.0,2.0,12.8,132.0,90.39,54.61
2018,1,13,16,15,348.0,47.0,2.05,12.25,101.5,53.21,30.83
2018,1,13,16,30,304.0,37.0,2.1,11.7,71.0,30.37,20.17
2018,1,13,16,45,218.5,26.0,2.15,11.1,45.0,21.81,6.22
2018,1,13,17,0,133.0,15.0,2.2,10.5,19.0,13.64,0.0
2018,1,13,17,15,66.5,7.5,2.25,10.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,7,15,35.0,4.5,3.25,8.3,5.0,0.0,0.0
2018,1,14,7,30,70.0,9.0,3.2,8.4,10.0,47.07,0.0
2018,1,14,7,45,98.0,17.0,3.2,8.5,23.5,100.59,0.0
2018,1,14,8,0,126.0,25.0,3.2,8.6,37.0,144.67,109.02
2018,1,14,8,15,63.0,39.0,3.15,8.8,45.0,95.9,76.77
2018,1,14,8,30,0.0,53.0,3.1,9.0,53.0,51.81,38.91
2018,1,14,8,45,1.0,67.0,3.05,9.2,67.5,66.47,52.0
2018,1,14,9,0,2.0,81.0,3.0,9.4,82.0,81.06,64.84
2018,1,14,9,15,11.5,98.5,2.95,9.75,102.5,106.74,87.32
2018,1,14,9,30,21.0,116.0,2.9,10.1,123.0,132.67,109.72
2018,1,14,9,45,48.5,135.0,2.85,10.4,153.0,188.77,157.95
2018,1,14,10,0,76.0,154.0,2.8,10.7,183.0,233.69,195.94
2018,1,14,10,15,194.0,160.0,2.7,11.05,241.5,353.86,297.75
2018,1,14,10,30,312.0,166.0,2.6,11.4,300.0,476.56,397.36
2018,1,14,10,45,272.0,181.5,2.5,11.7,303.0,459.1,380.32
2018,1,14,11,0,232.0,197.0,2.4,12.0,306.0,440.24,363.05
2018,1,14,11,15,191.0,208.5,2.35,12.25,300.0,398.76,328.4
2018,1,14,11,30,150.0,220.0,2.3,12.5,294.0,373.33,306.31
2018,1,14,11,45,128.0,221.0,2.2,12.75,285.0,351.05,287.33
2018,1,14,12,0,106.0,222.0,2.1,13.0,276.0,315.18,257.64
2018,1,14,12,15,74.0,215.5,2.0,13.2,253.0,278.05,226.63
2018,1,14,12,30,42.0,209.0,1.9,13.4,230.0,242.68,196.96
2018,1,14,12,45,92.0,210.0,1.8,13.6,256.0,277.32,226.1
2018,1,14,13,0,142.0,211.0,1.7,13.8,282.0,319.63,260.37
2018,1,14,13,15,251.5,197.0,1.7,13.85,318.5,379.62,309.27
2018,1,14,13,30,361.0,183.0,1.7,13.9,355.0,419.63,341.14
2018,1,14,13,45,341.5,177.5,1.65,13.95,334.5,384.52,312.11
2018,1,14,14,0,322.0,172.0,1.6,14.0,314.0,350.27,283.91
2018,1,14,14,15,271.5,165.5,1.65,13.9,280.0,301.01,243.69
2018,1,14,14,30,221.0,159.0,1.7,13.8,246.0,256.11,206.69
2018,1,14,14,45,239.0,144.5,1.75,13.65,231.5,234.48,187.78
2018,1,14,15,0,257.0,130.0,1.8,13.5,217.0,210.86,166.38
2018,1,14,15,15,236.5,117.0,1.8,13.5,189.5,176.01,136.0
2018,1,14,15,30,216.0,104.0,1.8,13.5,162.0,143.36,107.62
2018,1,14,15,45,173.5,88.5,1.9,12.7,130.5,107.36,78.19
2018,1,14,16,0,131.0,73.0,2.0,11.9,99.0,76.28,53.86
2018,1,14,16,15,99.0,56.5,1.95,11.55,73.5,51.2,35.16
2018,1,14,16,30,67.0,40.0,1.9,11.2,48.0,32.77,22.41
2018,1,14,16,45,66.0,26.0,1.85,10.8,31.0,21.0,7.12
2018,1,14,17,0,65.0,12.0,1.8,10.4,14.0,10.91,0.0
2018,1,14,17,15,32.5,6.0,1.7,10.25,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,7,15,0.5,3.5,2.05,8.45,3.5,0.0,0.0
2018,1,15,7,30,1.0,7.0,2.0,8.7,7.0,6.92,0.0
2018,1,15,7,45,25.5,21.0,2.0,8.95,23.5,48.06,0.0
2018,1,15,8,0,50.0,35.0,2.0,9.2,40.0,89.03,64.97
2018,1,15,8,15,80.0,51.0,1.9,9.55,63.5,129.42,104.79
2018,1,15,8,30,110.0,67.0,1.8,9.9,87.0,171.18,142.51
2018,1,15,8,45,145.5,82.5,1.7,10.25,115.5,217.6,183.42
2018,1,15,9,0,181.0,98.0,1.6,10.6,144.0,280.06,236.38
2018,1,15,9,15,186.5,111.0,1.55,11.0,165.0,302.41,254.63
2018,1,15,9,30,192.0,124.0,1.5,11.4,186.0,324.42,272.15
2018,1,15,9,45,160.0,142.0,1.4,11.8,197.5,305.8,255.3
2018,1,15,10,0,128.0,160.0,1.3,12.2,209.0,300.93,249.45
2018,1,15,10,15,151.5,171.5,1.25,12.55,234.0,333.09,275.12
2018,1,15,10,30,175.0,183.0,1.2,12.9,259.0,365.07,299.94
2018,1,15,10,45,265.0,183.0,1.15,13.25,304.5,455.28,371.19
2018,1,15,11,0,355.0,183.0,1.1,13.6,350.0,528.28,426.8
2018,1,15,11,15,361.0,188.5,1.05,13.7,363.0,534.66,429.85
2018,1,15,11,30,367.0,194.0,1.0,13.8,376.0,539.45,432.33
2018,1,15,11,45,340.5,203.0,1.0,13.95,374.5,519.94,416.24
2018,1,15,12,0,314.0,212.0,1.0,14.1,373.0,499.74,399.87
2018,1,15,12,15,286.0,216.5,0.95,14.2,363.0,472.78,378.23
2018,1,15,12,30,258.0,221.0,0.9,14.3,353.0,445.96,356.74
2018,1,15,12,45,218.5,221.5,0.9,14.35,332.5,394.43,316.61
2018,1,15,13,0,179.0,222.0,0.9,14.4,312.0,357.76,287.55
2018,1,15,13,15,139.5,216.0,0.9,14.4,285.0,316.12,254.41
2018,1,15,13,30,100.0,210.0,0.9,14.4,258.0,268.02,215.94
2018,1,15,13,45,92.0,198.0,0.9,14.4,240.5,245.1,197.74
2018,1,15,14,0,84.0,186.0,0.9,14.4,223.0,223.02,179.91
2018,1,15,14,15,83.5,167.0,0.85,14.4,202.0,198.44,159.89
2018,1,15,14,30,83.0,148.0,0.8,14.4,181.0,174.33,140.0
2018,1,15,14,45,97.5,141.0,0.8,14.4,176.5,172.31,137.8
2018,1,15,15,0,112.0,134.0,0.8,14.4,172.0,163.27,129.37
2018,1,15,15,15,78.0,114.0,0.8,14.4,139.0,124.5,97.39
2018,1,15,15,30,44.0,94.0,0.8,14.4,106.0,93.52,72.19
2018,1,15,15,45,66.0,83.5,0.75,13.9,98.0,84.11,63.05
2018,1,15,16,0,88.0,73.0,0.7,13.4,90.0,72.24,51.95
2018,1,15,16,15,58.5,55.5,0.7,13.15,65.5,49.06,34.16
2018,1,15,16,30,29.0,38.0,0.7,12.9,41.0,32.18,21.91
2018,1,15,16,45,14.5,23.5,0.7,12.65,25.0,20.3,7.65
2018,1,15,17,0,0.0,9.0,0.7,12.4,9.0,8.19,0.0
2018,1,15,17,15,0.0,4.5,0.7,12.25,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,12.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,11.45,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,11.6,3.0,2.73,0.0
2018,1,16,7,45,0.0,10.0,0.65,11.75,10.0,8.79,0.0
2018,1,16,8,0,0.0,17.0,0.6,11.9,17.0,14.96,6.09
2018,1,16,8,15,0.0,24.5,0.7,12.15,24.5,21.57,12.5
2018,1,16,8,30,0.0,32.0,0.8,12.4,32.0,28.2,18.46
2018,1,16,8,45,6.5,50.0,0.9,12.65,51.5,49.48,37.1
2018,1,16,9,0,13.0,68.0,1.0,12.9,71.0,73.33,57.84
2018,1,16,9,15,13.0,65.5,0.85,13.35,69.0,69.14,54.26
2018,1,16,9,30,13.0,63.0,0.7,13.8,67.0,71.16,55.91
2018,1,16,9,45,6.5,64.5,0.55,14.2,66.5,62.4,48.07
2018,1,16,10,0,0.0,66.0,0.4,14.6,66.0,58.33,44.23
2018,1,16,10,15,6.0,97.0,0.5,14.8,99.5,93.44,73.88
2018,1,16,10,30,12.0,128.0,0.6,15.0,133.0,130.43,104.51
2018,1,16,10,45,6.5,116.5,0.65,15.15,119.0,112.66,89.32
2018,1,16,11,0,1.0,105.0,0.7,15.3,105.0,95.78,75.02
2018,1,16,11,15,7.5,117.0,0.7,15.4,120.5,112.92,89.39
2018,1,16,11,30,14.0,129.0,0.7,15.5,136.0,129.95,103.46
2018,1,16,11,45,14.0,138.0,0.7,15.6,145.0,138.39,110.15
2018,1,16,12,0,14.0,147.0,0.7,15.7,154.0,146.77,116.82
2018,1,16,12,15,7.0,113.0,0.7,15.8,116.5,107.2,84.15
2018,1,16,12,30,0.0,79.0,0.7,15.9,79.0,69.92,53.15
2018,1,16,12,45,9.0,106.5,0.7,15.95,111.0,101.91,80.03
2018,1,16,13,0,18.0,134.0,0.7,16.0,143.0,134.11,106.6
2018,1,16,13,15,20.5,157.0,0.75,15.9,167.0,157.31,125.48
2018,1,16,13,30,23.0,180.0,0.8,15.8,191.0,180.43,144.24
2018,1,16,13,45,12.0,129.0,0.8,15.75,134.5,123.33,97.63
2018,1,16,14,0,1.0,78.0,0.8,15.7,78.0,69.55,53.15
2018,1,16,14,15,0.5,70.5,0.85,15.6,70.5,62.58,47.49
2018,1,16,14,30,0.0,63.0,0.9,15.5,63.0,55.67,41.76
2018,1,16,14,45,0.0,69.5,0.9,15.35,69.5,61.44,46.75
2018,1,16,15,0,0.0,76.0,0.9,15.2,76.0,67.27,51.75
2018,1,16,15,15,0.0,51.0,0.9,15.2,51.0,45.01,32.89
2018,1,16,15,30,0.0,26.0,0.9,15.2,26.0,22.88,14.0
2018,1,16,15,45,0.0,19.0,0.8,14.55,19.0,16.7,8.71
2018,1,16,16,0,0.0,12.0,0.7,13.9,12.0,10.54,3.38
2018,1,16,16,15,0.0,11.5,0.75,13.5,11.5,10.09,2.91
2018,1,16,16,30,0.0,11.0,0.8,13.1,11.0,9.66,2.67
2018,1,16,16,45,0.0,9.0,0.85,12.75,9.0,7.9,0.0
2018,1,16,17,0,0.0,7.0,0.9,12.4,7.0,6.37,0.0
2018,1,16,17,15,0.0,3.5,0.9,12.25,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.0,4.0,3.64,0.0
2018,1,17,7,45,0.0,12.5,1.25,10.4,12.5,11.0,0.0
2018,1,17,8,0,0.0,21.0,1.2,10.8,21.0,18.5,8.98
2018,1,17,8,15,0.0,31.5,1.15,11.15,31.5,27.78,17.79
2018,1,17,8,30,0.0,42.0,1.1,11.5,42.0,37.36,26.36
2018,1,17,8,45,0.0,43.0,1.05,11.85,43.0,37.94,27.09
2018,1,17,9,0,0.0,44.0,1.0,12.2,44.0,38.81,27.94
2018,1,17,9,15,0.0,43.0,1.0,12.75,43.0,37.92,27.16
2018,1,17,9,30,0.0,42.0,1.0,13.3,42.0,37.03,26.34
2018,1,17,9,45,0.0,69.0,1.0,13.85,69.0,61.0,46.72
2018,1,17,10,0,0.0,96.0,1.0,14.4,96.0,88.04,69.35
2018,1,17,10,15,0.5,95.0,1.1,14.75,95.0,86.63,67.93
2018,1,17,10,30,1.0,94.0,1.2,15.1,94.0,85.52,66.83
2018,1,17,10,45,0.5,103.5,1.3,15.45,103.5,94.2,73.86
2018,1,17,11,0,0.0,113.0,1.4,15.8,113.0,102.89,80.84
2018,1,17,11,15,0.0,111.0,1.45,16.05,111.0,100.51,78.7
2018,1,17,11,30,0.0,109.0,1.5,16.3,109.0,98.28,76.71
2018,1,17,11,45,2.0,126.0,1.5,16.55,127.0,116.41,91.61
2018,1,17,12,0,4.0,143.0,1.5,16.8,145.0,134.6,106.39
2018,1,17,12,15,7.0,158.0,1.5,16.9,161.5,151.54,120.18
2018,1,17,12,30,10.0,173.0,1.5,17.0,178.0,168.36,133.8
2018,1,17,12,45,9.0,172.5,1.45,17.15,177.0,166.34,131.99
2018,1,17,13,0,8.0,172.0,1.4,17.3,176.0,164.41,130.36
2018,1,17,13,15,27.5,178.0,1.35,17.25,191.5,190.98,152.34
2018,1,17,13,30,47.0,184.0,1.3,17.2,207.0,207.38,165.83
2018,1,17,13,45,70.5,189.0,1.3,17.15,221.5,223.24,178.82
2018,1,17,14,0,94.0,194.0,1.3,17.1,236.0,236.72,189.64
2018,1,17,14,15,63.5,159.0,1.25,16.95,186.5,180.79,144.37
2018,1,17,14,30,33.0,124.0,1.2,16.8,137.0,129.23,102.39
2018,1,17,14,45,43.0,123.5,1.1,16.6,139.0,130.28,103.21
2018,1,17,15,0,53.0,123.0,1.0,16.4,141.0,130.02,102.57
2018,1,17,15,15,42.5,115.0,1.0,16.4,128.5,115.71,90.6
2018,1,17,15,30,32.0,107.0,1.0,16.4,116.0,102.44,79.59
2018,1,17,15,45,16.5,88.5,0.85,15.55,93.0,79.92,61.34
2018,1,17,16,0,1.0,70.0,0.7,14.7,70.0,60.72,45.79
2018,1,17,16,15,0.5,54.0,0.75,14.35,54.0,46.44,33.42
2018,1,17,16,30,0.0,38.0,0.8,14.0,38.0,32.69,22.45
2018,1,17,16,45,0.0,24.5,0.8,13.65,24.5,21.31,9.83
2018,1,17,17,0,0.0,11.0,0.8,13.3,11.0,10.01,0.0
2018,1,17,17,15,0.0,5.5,0.8,13.2,5.5,5.0,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.45,11.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.5,11.7,2.0,1.82,0.0
2018,1,18,7,45,0.0,5.5,1.55,11.9,5.5,4.82,0.0
2018,1,18,8,0,0.0,9.0,1.6,12.1,9.0,7.9,0.6
2018,1,18,8,15,0.0,12.5,1.65,12.25,12.5,10.97,3.59
2018,1,18,8,30,0.0,16.0,1.7,12.4,16.0,14.06,6.38
2018,1,18,8,45,0.0,17.5,1.75,12.55,17.5,15.38,7.62
2018,1,18,9,0,0.0,19.0,1.8,12.7,19.0,16.7,8.81
2018,1,18,9,15,0.0,37.5,1.85,12.85,37.5,33.05,22.94
2018,1,18,9,30,0.0,56.0,1.9,13.0,56.0,49.45,37.01
2018,1,18,9,45,0.0,57.5,1.95,13.1,57.5,50.78,38.09
2018,1,18,10,0,0.0,59.0,2.0,13.2,59.0,52.11,39.15
2018,1,18,10,15,0.0,49.0,2.05,13.35,49.0,43.25,31.5
2018,1,18,10,30,0.0,39.0,2.1,13.5,39.0,34.4,23.87
2018,1,18,10,45,0.0,44.0,2.2,13.6,44.0,38.83,27.6
2018,1,18,11,0,0.0,49.0,2.3,13.7,49.0,43.27,31.32
2018,1,18,11,15,0.0,61.5,2.35,13.8,61.5,54.36,40.67
2018,1,18,11,30,0.0,74.0,2.4,13.9,74.0,65.47,49.98
2018,1,18,11,45,0.0,77.5,2.45,14.0,77.5,68.59,52.54
2018,1,18,12,0,0.0,81.0,2.5,14.1,81.0,71.7,55.11
2018,1,18,12,15,0.5,90.5,2.55,14.2,91.0,80.69,62.64
2018,1,18,12,30,1.0,100.0,2.6,14.3,101.0,89.96,70.38
2018,1,18,12,45,3.5,129.5,2.65,14.35,131.5,119.82,95.34
2018,1,18,13,0,6.0,159.0,2.7,14.4,162.0,150.03,120.38
2018,1,18,13,15,5.5,138.5,2.75,14.35,141.0,129.27,103.25
2018,1,18,13,30,5.0,118.0,2.8,14.3,120.0,109.1,86.59
2018,1,18,13,45,5.5,111.0,2.85,14.25,113.5,102.56,81.26
2018,1,18,14,0,6.0,104.0,2.9,14.2,107.0,96.05,75.92
2018,1,18,14,15,27.5,113.0,2.85,14.0,124.5,118.15,94.74
2018,1,18,14,30,49.0,122.0,2.8,13.8,142.0,134.47,108.35
2018,1,18,14,45,39.0,105.0,2.75,13.65,120.0,111.35,88.83
2018,1,18,15,0,29.0,88.0,2.7,13.5,98.0,89.62,70.5
2018,1,18,15,15,14.5,67.5,2.7,13.5,72.5,64.89,49.67
2018,1,18,15,30,0.0,47.0,2.7,13.5,47.0,41.46,30.05
2018,1,18,15,45,0.0,43.0,2.5,13.0,43.0,37.92,27.02
2018,1,18,16,0,0.0,39.0,2.3,12.5,39.0,34.39,23.88
2018,1,18,16,15,0.0,27.5,2.35,12.3,27.5,24.21,14.95
2018,1,18,16,30,0.0,16.0,2.4,12.1,16.0,14.06,6.57
2018,1,18,16,45,6.0,10.5,2.45,11.9,10.5,9.41,1.47
2018,1,18,17,0,12.0,5.0,2.5,11.7,5.0,4.55,0.0
2018,1,18,17,15,6.0,2.5,2.55,11.55,2.5,2.27,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,7,15,34.5,5.5,1.8,7.65,6.0,0.0,0.0
2018,1,19,7,30,69.0,11.0,1.8,8.3,12.0,48.43,0.0
2018,1,19,7,45,201.0,24.0,1.8,8.95,41.5,173.71,22.89
2018,1,19,8,0,333.0,37.0,1.8,9.6,71.0,295.07,230.42
2018,1,19,8,15,428.5,44.5,1.85,9.95,110.0,382.86,315.6
2018,1,19,8,30,524.0,52.0,1.9,10.3,149.0,475.19,395.38
2018,1,19,8,45,583.5,57.0,2.0,10.65,190.0,541.96,450.83
2018,1,19,9,0,643.0,62.0,2.1,11.0,231.0,609.93,505.1
2018,1,19,9,15,682.0,66.0,2.1,11.3,270.0,660.94,543.93
2018,1,19,9,30,721.0,70.0,2.1,11.6,309.0,711.11,580.85
2018,1,19,9,45,748.0,73.0,2.1,11.85,344.5,743.29,603.38
2018,1,19,10,0,775.0,76.0,2.1,12.1,380.0,779.03,628.13
2018,1,19,10,15,794.0,77.5,2.1,12.3,409.5,803.46,644.25
2018,1,19,10,30,813.0,79.0,2.1,12.5,439.0,824.86,658.1
2018,1,19,10,45,826.5,80.5,2.1,12.7,462.5,838.27,666.13
2018,1,19,11,0,840.0,82.0,2.1,12.9,486.0,848.26,671.83
2018,1,19,11,15,848.0,83.0,2.15,13.0,502.5,849.35,672.01
2018,1,19,11,30,856.0,84.0,2.2,13.1,519.0,846.87,669.86
2018,1,19,11,45,791.0,101.0,2.2,13.2,508.5,798.69,634.55
2018,1,19,12,0,726.0,118.0,2.2,13.3,498.0,753.48,601.61
2018,1,19,12,15,488.5,162.0,2.3,13.3,418.0,588.67,476.85
2018,1,19,12,30,251.0,206.0,2.4,13.3,338.0,425.33,346.81
2018,1,19,12,45,346.0,191.5,2.5,13.3,371.0,468.95,383.8
2018,1,19,13,0,441.0,177.0,2.6,13.3,404.0,518.73,423.46
2018,1,19,13,15,484.5,165.5,2.65,13.25,409.0,516.28,421.49
2018,1,19,13,30,528.0,154.0,2.7,13.2,414.0,509.23,415.87
2018,1,19,13,45,439.0,150.5,2.8,13.1,360.5,427.43,350.2
2018,1,19,14,0,350.0,147.0,2.9,13.0,307.0,352.14,288.92
2018,1,19,14,15,286.0,148.0,2.9,12.85,273.5,293.42,240.29
2018,1,19,14,30,222.0,149.0,2.9,12.7,240.0,248.92,202.89
2018,1,19,14,45,317.5,129.0,2.95,12.55,247.5,253.06,204.12
2018,1,19,15,0,413.0,109.0,3.0,12.4,255.0,251.55,198.64
2018,1,19,15,15,537.5,86.0,3.0,12.4,254.0,242.16,183.7
2018,1,19,15,30,662.0,63.0,3.0,12.4,253.0,214.99,151.86
2018,1,19,15,45,627.5,58.0,2.75,11.55,216.0,162.83,105.77
2018,1,19,16,0,593.0,53.0,2.5,10.7,179.0,114.15,66.15
2018,1,19,16,15,517.0,46.5,2.45,10.25,138.5,65.73,35.07
2018,1,19,16,30,441.0,40.0,2.4,9.8,98.0,32.5,22.84
2018,1,19,16,45,311.5,30.5,2.4,9.3,63.5,25.33,14.24
2018,1,19,17,0,182.0,21.0,2.4,8.8,29.0,18.03,0.0
2018,1,19,17,15,91.0,10.5,2.4,8.7,14.5,9.55,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,7,15,60.5,6.0,2.35,5.0,7.0,0.0,0.0
2018,1,20,7,30,121.0,12.0,2.4,5.7,14.0,78.36,0.0
2018,1,20,7,45,282.0,21.5,2.45,6.4,45.5,222.07,48.26
2018,1,20,8,0,443.0,31.0,2.5,7.1,77.0,361.19,286.6
2018,1,20,8,15,532.0,36.5,2.55,7.7,117.5,436.31,363.76
2018,1,20,8,30,621.0,42.0,2.6,8.3,158.0,525.56,440.51
2018,1,20,8,45,675.5,46.0,2.6,8.9,200.5,590.73,494.36
2018,1,20,9,0,730.0,50.0,2.6,9.5,243.0,656.54,546.21
2018,1,20,9,15,764.5,52.5,2.7,10.05,282.5,704.51,582.81
2018,1,20,9,30,799.0,55.0,2.8,10.6,322.0,751.12,617.19
2018,1,20,9,45,823.5,57.0,2.9,11.15,358.0,786.92,642.48
2018,1,20,10,0,848.0,59.0,3.0,11.7,394.0,811.87,659.21
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.5,833.9,673.57
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,852.82,685.5
2018,1,20,10,45,889.0,63.5,3.0,12.6,476.5,863.61,691.48
2018,1,20,11,0,899.0,65.0,3.0,12.9,500.0,870.86,695.02
2018,1,20,11,15,905.0,66.0,3.0,13.1,516.5,870.37,693.33
2018,1,20,11,30,911.0,67.0,3.0,13.3,533.0,866.2,689.21
2018,1,20,11,45,912.5,68.0,3.0,13.5,541.5,854.55,679.87
2018,1,20,12,0,914.0,69.0,3.0,13.7,550.0,839.34,668.15
2018,1,20,12,15,912.5,70.5,3.0,13.8,551.5,818.81,652.96
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,794.95,635.46
2018,1,20,12,45,868.5,82.0,2.95,13.95,536.5,753.09,604.56
2018,1,20,13,0,826.0,92.0,2.9,14.0,520.0,703.99,568.23
2018,1,20,13,15,820.5,90.5,2.9,14.0,506.5,666.76,539.61
2018,1,20,13,30,815.0,89.0,2.9,14.0,493.0,627.34,508.42
2018,1,20,13,45,840.5,79.5,2.85,14.0,481.0,595.65,482.56
2018,1,20,14,0,866.0,70.0,2.8,14.0,469.0,557.0,450.43
2018,1,20,14,15,852.5,68.5,2.75,13.85,441.5,507.97,409.16
2018,1,20,14,30,839.0,67.0,2.7,13.7,414.0,455.74,364.24
2018,1,20,14,45,820.5,64.5,2.65,13.55,381.0,399.98,315.27
2018,1,20,15,0,802.0,62.0,2.6,13.4,348.0,344.57,265.29
2018,1,20,15,15,690.0,66.5,2.6,13.4,293.5,268.58,200.1
2018,1,20,15,30,578.0,71.0,2.6,13.4,239.0,204.61,145.79
2018,1,20,15,45,334.5,70.5,2.35,12.25,164.5,123.06,84.85
2018,1,20,16,0,91.0,70.0,2.1,11.1,90.0,71.41,51.7
2018,1,20,16,15,176.0,53.0,2.1,10.45,80.5,53.73,34.92
2018,1,20,16,30,261.0,36.0,2.1,9.8,71.0,27.76,18.77
2018,1,20,16,45,230.0,28.0,2.15,9.2,50.5,22.68,12.58
2018,1,20,17,0,199.0,20.0,2.2,8.6,30.0,16.87,0.0
2018,1,20,17,15,99.5,10.0,2.2,8.4,15.0,9.1,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,59.5,7.5,0.8,7.55,8.5,0.0,0.0
2018,1,21,7,30,119.0,15.0,0.8,7.7,17.0,80.03,0.0
2018,1,21,7,45,245.5,25.0,0.8,7.85,45.5,203.19,57.29
2018,1,21,8,0,372.0,35.0,0.8,8.0,74.0,319.8,251.72
2018,1,21,8,15,356.0,45.0,0.85,8.25,96.5,335.09,276.52
2018,1,21,8,30,340.0,55.0,0.9,8.5,119.0,343.96,288.31
2018,1,21,8,45,207.5,76.5,0.95,8.75,118.5,267.13,225.64
2018,1,21,9,0,75.0,98.0,1.0,9.0,118.0,182.5,152.94
2018,1,21,9,15,43.0,106.0,1.1,9.3,118.0,150.71,125.62
2018,1,21,9,30,11.0,114.0,1.2,9.6,118.0,120.62,98.87
2018,1,21,9,45,10.5,128.5,1.25,9.9,132.5,134.6,110.56
2018,1,21,10,0,10.0,143.0,1.3,10.2,147.0,148.53,121.93
2018,1,21,10,15,23.5,160.0,1.4,10.5,170.5,177.43,146.27
2018,1,21,10,30,37.0,177.0,1.5,10.8,194.0,221.55,182.77
2018,1,21,10,45,44.0,189.0,1.6,11.1,210.0,239.5,197.12
2018,1,21,11,0,51.0,201.0,1.7,11.4,226.0,257.29,211.33
2018,1,21,11,15,67.5,213.0,1.8,11.6,247.0,282.99,232.28
2018,1,21,11,30,84.0,225.0,1.9,11.8,268.0,308.12,252.57
2018,1,21,11,45,134.5,230.5,1.95,12.05,301.0,368.03,301.23
2018,1,21,12,0,185.0,236.0,2.0,12.3,334.0,410.44,335.23
2018,1,21,12,15,212.0,235.0,2.05,12.4,347.5,423.78,345.86
2018,1,21,12,30,239.0,234.0,2.1,12.5,361.0,435.23,355.08
2018,1,21,12,45,216.0,232.5,2.1,12.6,346.5,406.72,331.75
2018,1,21,13,0,193.0,231.0,2.1,12.7,332.0,378.96,309.17
2018,1,21,13,15,239.0,220.5,2.1,12.75,342.0,399.8,326.24
2018,1,21,13,30,285.0,210.0,2.1,12.8,352.0,405.15,330.61
2018,1,21,13,45,254.0,204.0,2.1,12.85,326.5,365.1,297.9
2018,1,21,14,0,223.0,198.0,2.1,12.9,301.0,319.37,260.66
2018,1,21,14,15,199.5,187.5,2.05,12.8,276.0,284.04,231.56
2018,1,21,14,30,176.0,177.0,2.0,12.7,251.0,250.75,203.83
2018,1,21,14,45,170.0,163.5,1.95,12.65,230.0,223.79,180.93
2018,1,21,15,0,164.0,150.0,1.9,12.6,209.0,197.42,158.18
2018,1,21,15,15,166.0,134.0,1.9,12.6,188.0,171.74,135.52
2018,1,21,15,30,168.0,118.0,1.9,12.6,167.0,145.93,112.47
2018,1,21,15,45,150.5,101.5,1.65,11.95,140.5,116.16,87.17
2018,1,21,16,0,133.0,85.0,1.4,11.3,114.0,88.63,64.44
2018,1,21,16,15,108.5,67.5,1.5,11.05,88.0,62.31,44.12
2018,1,21,16,30,84.0,50.0,1.6,10.8,62.0,40.46,29.87
2018,1,21,16,45,52.0,34.0,1.65,10.5,40.5,27.96,17.12
2018,1,21,17,0,20.0,18.0,1.7,10.2,19.0,15.23,0.0
2018,1,21,17,15,10.0,9.0,1.8,10.15,9.5,8.19,0.0
2018,1,21,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
