Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,4.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,45,72.0,8.5,3.25,4.85,10.5,0.0,0.0
2018,2,22,7,0,144.0,17.0,3.3,5.2,21.0,88.82,0.0
2018,2,22,7,15,286.5,27.5,3.4,5.75,55.0,220.56,121.83
2018,2,22,7,30,429.0,38.0,3.5,6.3,89.0,342.35,281.27
2018,2,22,7,45,523.5,44.0,3.6,6.85,135.5,432.02,365.5
2018,2,22,8,0,618.0,50.0,3.7,7.4,182.0,528.02,449.36
2018,2,22,8,15,674.0,55.0,3.8,7.9,231.5,594.77,504.88
2018,2,22,8,30,730.0,60.0,3.9,8.4,281.0,669.7,564.51
2018,2,22,8,45,767.5,63.5,3.95,8.95,328.5,728.96,609.28
2018,2,22,9,0,805.0,67.0,4.0,9.5,376.0,787.65,652.13
2018,2,22,9,15,829.5,70.0,4.05,9.85,420.0,833.38,684.44
2018,2,22,9,30,854.0,73.0,4.1,10.2,464.0,876.99,714.57
2018,2,22,9,45,871.0,75.0,4.1,10.55,502.5,900.83,729.33
2018,2,22,10,0,888.0,77.0,4.1,10.9,541.0,930.63,748.46
2018,2,22,10,15,879.5,84.5,4.2,11.1,567.5,940.29,753.82
2018,2,22,10,30,871.0,92.0,4.3,11.3,594.0,955.58,763.8
2018,2,22,10,45,806.5,116.0,4.4,11.45,596.5,923.72,739.76
2018,2,22,11,0,742.0,140.0,4.5,11.6,599.0,893.68,717.38
2018,2,22,11,15,564.5,200.5,4.65,11.65,555.5,780.93,632.97
2018,2,22,11,30,387.0,261.0,4.8,11.7,512.0,657.87,535.28
2018,2,22,11,45,349.5,274.5,4.9,11.7,503.5,629.7,512.86
2018,2,22,12,0,312.0,288.0,5.0,11.7,495.0,600.83,489.35
2018,2,22,12,15,405.0,254.0,5.15,11.6,524.0,648.6,529.32
2018,2,22,12,30,498.0,220.0,5.3,11.5,553.0,676.79,553.84
2018,2,22,12,45,362.0,206.5,5.4,11.45,447.5,532.21,438.67
2018,2,22,13,0,226.0,193.0,5.5,11.4,342.0,381.76,316.28
2018,2,22,13,15,308.5,200.0,5.55,11.25,398.5,439.43,364.71
2018,2,22,13,30,391.0,207.0,5.6,11.1,455.0,500.23,414.07
2018,2,22,13,45,328.0,166.0,5.7,11.0,369.5,396.03,329.43
2018,2,22,14,0,265.0,125.0,5.8,10.9,284.0,296.88,247.66
2018,2,22,14,15,329.5,136.5,5.8,10.75,325.0,328.88,273.8
2018,2,22,14,30,394.0,148.0,5.8,10.6,366.0,352.78,292.06
2018,2,22,14,45,429.0,134.0,5.8,10.5,357.5,330.7,271.77
2018,2,22,15,0,464.0,120.0,5.8,10.4,349.0,304.25,246.8
2018,2,22,15,15,565.5,110.0,5.8,10.4,366.0,302.72,239.8
2018,2,22,15,30,667.0,100.0,5.8,10.4,383.0,285.41,217.4
2018,2,22,15,45,680.5,89.0,5.6,10.0,350.5,234.31,168.61
2018,2,22,16,0,694.0,78.0,5.4,9.6,318.0,181.08,119.24
2018,2,22,16,15,652.0,72.5,5.25,9.25,272.0,124.94,74.61
2018,2,22,16,30,610.0,67.0,5.1,8.9,226.0,73.85,44.41
2018,2,22,16,45,492.0,60.5,4.9,8.55,171.5,46.94,36.97
2018,2,22,17,0,374.0,54.0,4.7,8.2,117.0,41.4,31.56
2018,2,22,17,15,305.5,42.5,4.6,7.9,82.5,33.08,23.27
2018,2,22,17,30,237.0,31.0,4.5,7.6,48.0,24.52,10.2
2018,2,22,17,45,136.0,19.0,4.35,7.35,27.0,17.28,0.0
2018,2,22,18,0,35.0,7.0,4.2,7.1,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.15,6.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,3.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,6,45,100.5,9.0,2.5,2.45,12.0,0.0,0.0
2018,2,23,7,0,201.0,18.0,2.5,3.0,24.0,119.16,0.0
2018,2,23,7,15,355.5,27.0,2.7,3.65,61.5,262.37,165.03
2018,2,23,7,30,510.0,36.0,2.9,4.3,99.0,390.85,323.91
2018,2,23,7,45,596.5,42.0,3.1,5.0,148.0,471.58,400.7
2018,2,23,8,0,683.0,48.0,3.3,5.7,197.0,566.44,482.53
2018,2,23,8,15,734.5,52.5,3.45,6.25,247.5,638.21,541.67
2018,2,23,8,30,786.0,57.0,3.6,6.8,298.0,711.25,599.25
2018,2,23,8,45,820.0,60.5,3.75,7.3,347.0,769.52,643.3
2018,2,23,9,0,854.0,64.0,3.9,7.8,396.0,826.88,685.31
2018,2,23,9,15,876.5,66.5,3.85,8.2,441.0,862.92,709.39
2018,2,23,9,30,899.0,69.0,3.8,8.6,486.0,904.88,737.42
2018,2,23,9,45,911.0,71.5,3.8,9.0,523.5,934.66,756.21
2018,2,23,10,0,923.0,74.0,3.8,9.4,561.0,961.16,772.5
2018,2,23,10,15,933.0,76.0,3.8,9.7,593.5,981.63,784.65
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,998.37,794.2
2018,2,23,10,45,951.5,79.5,3.8,10.3,652.5,1009.19,799.63
2018,2,23,11,0,960.0,81.0,3.8,10.6,679.0,1016.0,802.4
2018,2,23,11,15,965.5,81.5,3.75,10.8,697.5,1014.66,799.53
2018,2,23,11,30,971.0,82.0,3.7,11.0,716.0,1009.21,794.02
2018,2,23,11,45,974.5,82.0,3.7,11.2,726.5,997.2,784.46
2018,2,23,12,0,978.0,82.0,3.7,11.4,737.0,981.14,772.26
2018,2,23,12,15,976.5,83.0,3.65,11.55,738.5,957.81,754.89
2018,2,23,12,30,975.0,84.0,3.6,11.7,740.0,930.73,735.01
2018,2,23,12,45,970.0,85.5,3.55,11.8,733.5,897.71,711.1
2018,2,23,13,0,965.0,87.0,3.5,11.9,727.0,861.42,684.87
2018,2,23,13,15,960.5,86.5,3.4,11.95,712.5,820.26,654.89
2018,2,23,13,30,956.0,86.0,3.3,12.0,698.0,776.25,622.73
2018,2,23,13,45,948.0,85.5,3.2,12.05,675.5,727.24,585.44
2018,2,23,14,0,940.0,85.0,3.1,12.1,653.0,676.11,544.66
2018,2,23,14,15,913.0,87.5,3.0,12.05,618.0,615.27,495.6
2018,2,23,14,30,886.0,90.0,2.9,12.0,583.0,555.7,446.32
2018,2,23,14,45,868.0,87.5,2.8,11.95,545.5,494.27,394.34
2018,2,23,15,0,850.0,85.0,2.7,11.9,508.0,433.02,341.0
2018,2,23,15,15,844.0,79.0,2.7,11.9,470.0,373.12,287.15
2018,2,23,15,30,838.0,73.0,2.7,11.9,432.0,312.66,231.49
2018,2,23,15,45,809.5,70.0,2.45,11.4,386.0,249.55,174.19
2018,2,23,16,0,781.0,67.0,2.2,10.9,340.0,189.06,120.81
2018,2,23,16,15,738.5,62.5,2.15,10.05,291.0,128.75,73.61
2018,2,23,16,30,696.0,58.0,2.1,9.2,242.0,73.51,41.8
2018,2,23,16,45,630.0,52.0,2.05,8.35,192.5,40.06,30.82
2018,2,23,17,0,564.0,46.0,2.0,7.5,143.0,36.44,27.28
2018,2,23,17,15,446.5,38.5,2.05,7.1,99.5,31.38,22.01
2018,2,23,17,30,329.0,31.0,2.1,6.7,56.0,26.45,12.82
2018,2,23,17,45,192.5,19.0,2.15,6.3,31.0,17.28,0.0
2018,2,23,18,0,56.0,7.0,2.2,5.9,6.0,0.0,0.0
2018,2,23,18,15,28.0,3.5,2.2,5.75,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,6,45,67.5,9.5,2.3,3.85,11.5,0.0,0.0
2018,2,24,7,0,135.0,19.0,2.3,4.5,23.0,86.58,0.0
2018,2,24,7,15,256.0,31.0,2.45,5.15,57.0,211.75,142.86
2018,2,24,7,30,377.0,43.0,2.6,5.8,91.0,317.14,263.04
2018,2,24,7,45,348.5,57.5,2.7,6.45,117.0,332.55,282.41
2018,2,24,8,0,320.0,72.0,2.8,7.1,143.0,344.59,295.25
2018,2,24,8,15,339.0,88.5,2.9,7.75,180.0,391.37,335.59
2018,2,24,8,30,358.0,105.0,3.0,8.4,217.0,438.3,374.29
2018,2,24,8,45,340.5,126.5,3.15,9.0,246.0,444.67,378.43
2018,2,24,9,0,323.0,148.0,3.3,9.6,275.0,465.12,393.22
2018,2,24,9,15,400.0,152.0,3.4,10.1,327.0,561.06,469.75
2018,2,24,9,30,477.0,156.0,3.5,10.6,379.0,642.4,532.72
2018,2,24,9,45,507.0,162.0,3.6,11.05,416.5,684.29,563.26
2018,2,24,10,0,537.0,168.0,3.7,11.5,454.0,724.98,592.66
2018,2,24,10,15,512.0,187.5,3.75,11.8,473.0,728.25,592.23
2018,2,24,10,30,487.0,207.0,3.8,12.1,492.0,728.21,589.65
2018,2,24,10,45,477.5,219.5,3.9,12.35,509.0,731.97,590.86
2018,2,24,11,0,468.0,232.0,4.0,12.6,526.0,733.22,590.23
2018,2,24,11,15,445.5,247.0,4.05,12.65,533.0,722.49,580.68
2018,2,24,11,30,423.0,262.0,4.1,12.7,540.0,709.58,569.66
2018,2,24,11,45,405.0,272.0,4.15,12.8,541.5,678.46,545.53
2018,2,24,12,0,387.0,282.0,4.2,12.9,543.0,662.08,532.3
2018,2,24,12,15,426.5,269.0,4.25,12.95,557.5,684.06,549.53
2018,2,24,12,30,466.0,256.0,4.3,13.0,572.0,688.44,553.53
2018,2,24,12,45,491.0,244.5,4.35,13.05,574.5,678.48,546.45
2018,2,24,13,0,516.0,233.0,4.4,13.1,577.0,665.23,536.83
2018,2,24,13,15,509.5,230.0,4.4,13.1,564.0,633.4,512.13
2018,2,24,13,30,503.0,227.0,4.4,13.1,551.0,600.33,486.27
2018,2,24,13,45,449.5,232.5,4.45,13.15,515.0,543.01,440.64
2018,2,24,14,0,396.0,238.0,4.5,13.2,479.0,481.32,391.25
2018,2,24,14,15,418.0,217.5,4.5,13.1,461.5,457.4,371.93
2018,2,24,14,30,440.0,197.0,4.5,13.0,444.0,423.14,343.63
2018,2,24,14,45,511.5,168.0,4.5,12.95,437.5,401.21,324.04
2018,2,24,15,0,583.0,139.0,4.5,12.9,431.0,374.03,298.41
2018,2,24,15,15,636.5,117.0,4.5,12.9,412.0,334.71,261.21
2018,2,24,15,30,690.0,95.0,4.5,12.9,393.0,288.43,216.54
2018,2,24,15,45,640.5,93.0,4.35,12.45,346.5,229.58,164.28
2018,2,24,16,0,591.0,91.0,4.2,12.0,300.0,176.14,118.36
2018,2,24,16,15,505.5,86.0,3.95,11.4,247.0,122.19,77.71
2018,2,24,16,30,420.0,81.0,3.7,10.8,194.0,77.19,51.07
2018,2,24,16,45,379.0,68.0,3.5,10.2,154.5,50.94,40.38
2018,2,24,17,0,338.0,55.0,3.3,9.6,115.0,41.92,31.95
2018,2,24,17,15,266.5,43.0,3.2,9.15,81.0,33.27,23.54
2018,2,24,17,30,195.0,31.0,3.1,8.7,47.0,24.37,12.16
2018,2,24,17,45,114.5,19.0,3.05,8.25,26.5,17.28,0.0
2018,2,24,18,0,34.0,7.0,3.0,7.8,6.0,0.0,0.0
2018,2,24,18,15,17.0,3.5,2.95,7.6,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.3,4.5,13.0,0.0,0.0
2018,2,25,7,0,163.0,20.0,1.2,5.0,26.0,102.18,0.0
2018,2,25,7,15,303.5,31.0,1.15,5.65,63.5,242.24,172.08
2018,2,25,7,30,444.0,42.0,1.1,6.3,101.0,358.7,294.92
2018,2,25,7,45,532.0,48.5,1.1,6.95,148.5,446.38,372.42
2018,2,25,8,0,620.0,55.0,1.1,7.6,196.0,539.78,449.66
2018,2,25,8,15,674.5,60.0,1.15,8.4,246.0,611.5,505.16
2018,2,25,8,30,729.0,65.0,1.2,9.2,296.0,679.99,555.64
2018,2,25,8,45,750.5,71.0,1.3,10.0,340.5,729.57,590.55
2018,2,25,9,0,772.0,77.0,1.4,10.8,385.0,777.61,623.33
2018,2,25,9,15,813.5,77.0,1.45,11.35,433.0,833.88,661.05
2018,2,25,9,30,855.0,77.0,1.5,11.9,481.0,888.73,696.7
2018,2,25,9,45,861.0,81.0,1.55,12.45,516.0,914.31,711.39
2018,2,25,10,0,867.0,85.0,1.6,13.0,551.0,936.46,723.96
2018,2,25,10,15,894.5,83.0,1.6,13.3,588.5,958.11,736.17
2018,2,25,10,30,922.0,81.0,1.6,13.6,626.0,986.12,752.64
2018,2,25,10,45,932.0,81.5,1.65,13.9,652.0,997.0,758.29
2018,2,25,11,0,942.0,82.0,1.7,14.2,678.0,1003.98,761.68
2018,2,25,11,15,948.0,82.5,1.75,14.4,696.5,1003.14,760.34
2018,2,25,11,30,954.0,83.0,1.8,14.6,715.0,998.25,756.56
2018,2,25,11,45,957.5,83.5,1.85,14.8,725.5,986.96,748.69
2018,2,25,12,0,961.0,84.0,1.9,15.0,736.0,971.66,738.33
2018,2,25,12,15,960.5,84.5,2.05,15.1,738.0,948.86,724.46
2018,2,25,12,30,960.0,85.0,2.2,15.2,740.0,922.33,707.95
2018,2,25,12,45,956.5,85.0,2.3,15.3,733.0,889.17,686.17
2018,2,25,13,0,953.0,85.0,2.4,15.4,726.0,852.73,661.95
2018,2,25,13,15,949.0,85.0,2.5,15.35,712.0,812.82,635.37
2018,2,25,13,30,945.0,85.0,2.6,15.3,698.0,770.03,606.36
2018,2,25,13,45,939.0,83.5,2.75,15.3,676.0,721.65,571.99
2018,2,25,14,0,933.0,82.0,2.9,15.3,654.0,671.03,533.59
2018,2,25,14,15,922.0,80.5,3.0,15.15,624.0,615.53,490.26
2018,2,25,14,30,911.0,79.0,3.1,15.0,594.0,558.76,444.45
2018,2,25,14,45,879.5,82.0,3.25,14.8,554.0,495.8,392.41
2018,2,25,15,0,848.0,85.0,3.4,14.6,514.0,433.72,339.41
2018,2,25,15,15,827.5,81.5,3.4,14.6,472.0,371.09,283.92
2018,2,25,15,30,807.0,78.0,3.4,14.6,430.0,309.58,228.23
2018,2,25,15,45,765.0,76.5,3.55,13.8,382.0,246.4,172.34
2018,2,25,16,0,723.0,75.0,3.7,13.0,334.0,184.47,118.96
2018,2,25,16,15,641.0,74.0,3.55,12.3,279.5,126.02,74.81
2018,2,25,16,30,559.0,73.0,3.4,11.6,225.0,77.65,47.84
2018,2,25,16,45,454.5,66.0,3.2,10.9,173.5,51.0,40.35
2018,2,25,17,0,350.0,59.0,3.0,10.2,122.0,44.94,34.61
2018,2,25,17,15,226.5,44.5,3.0,9.9,80.5,34.29,24.44
2018,2,25,17,30,103.0,30.0,3.0,9.6,39.0,24.17,12.68
2018,2,25,17,45,59.5,17.5,2.95,9.25,22.0,15.92,0.0
2018,2,25,18,0,16.0,5.0,2.9,8.9,5.0,0.0,0.0
2018,2,25,18,15,8.0,2.5,2.9,8.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,3.65,8.85,9.0,7.28,0.0
2018,2,26,7,0,37.0,16.0,3.7,8.8,18.0,33.69,0.0
2018,2,26,7,15,59.5,32.5,3.8,8.85,39.0,85.33,59.53
2018,2,26,7,30,82.0,49.0,3.9,8.9,60.0,119.7,96.73
2018,2,26,7,45,116.0,68.0,4.0,8.95,91.0,167.68,140.57
2018,2,26,8,0,150.0,87.0,4.1,9.0,122.0,217.89,185.66
2018,2,26,8,15,179.5,105.0,4.15,9.15,156.0,279.53,239.16
2018,2,26,8,30,209.0,123.0,4.2,9.3,190.0,329.62,281.96
2018,2,26,8,45,260.5,138.0,4.2,9.4,234.5,394.98,337.04
2018,2,26,9,0,312.0,153.0,4.2,9.5,279.0,462.77,392.76
2018,2,26,9,15,368.0,147.5,4.2,9.75,312.0,528.74,445.8
2018,2,26,9,30,424.0,142.0,4.2,10.0,345.0,579.01,485.66
2018,2,26,9,45,390.0,168.5,4.2,10.2,366.5,586.2,488.25
2018,2,26,10,0,356.0,195.0,4.2,10.4,388.0,570.4,473.45
2018,2,26,10,15,526.0,171.0,4.2,10.65,475.0,723.67,594.56
2018,2,26,10,30,696.0,147.0,4.2,10.9,562.0,867.77,700.42
2018,2,26,10,45,762.0,132.5,4.2,11.1,604.0,913.23,731.04
2018,2,26,11,0,828.0,118.0,4.2,11.3,646.0,949.79,755.63
2018,2,26,11,15,838.0,118.5,4.2,11.5,665.5,952.8,756.09
2018,2,26,11,30,848.0,119.0,4.2,11.7,685.0,952.0,754.25
2018,2,26,11,45,894.5,105.0,4.15,11.9,709.5,955.31,755.29
2018,2,26,12,0,941.0,91.0,4.1,12.1,734.0,963.3,759.8
2018,2,26,12,15,941.0,91.5,4.05,12.2,736.0,941.21,743.19
2018,2,26,12,30,941.0,92.0,4.0,12.3,738.0,915.44,724.29
2018,2,26,12,45,917.0,99.5,4.0,12.35,724.5,873.89,694.44
2018,2,26,13,0,893.0,107.0,4.0,12.4,711.0,830.16,662.96
2018,2,26,13,15,886.5,106.5,3.95,12.35,696.0,794.98,637.63
2018,2,26,13,30,880.0,106.0,3.9,12.3,681.0,751.19,605.72
2018,2,26,13,45,888.5,100.0,3.85,12.25,664.5,705.91,570.85
2018,2,26,14,0,897.0,94.0,3.8,12.2,648.0,661.86,535.78
2018,2,26,14,15,883.0,93.5,3.75,12.05,618.0,608.93,492.83
2018,2,26,14,30,869.0,93.0,3.7,11.9,588.0,552.53,446.07
2018,2,26,14,45,804.5,103.0,3.65,11.75,539.0,482.1,387.05
2018,2,26,15,0,740.0,113.0,3.6,11.6,490.0,415.15,329.78
2018,2,26,15,15,461.5,98.0,3.6,11.6,327.0,256.46,201.28
2018,2,26,15,30,183.0,83.0,3.6,11.6,164.0,127.95,98.39
2018,2,26,15,45,91.5,66.5,3.45,11.05,107.0,79.67,59.57
2018,2,26,16,0,0.0,50.0,3.3,10.5,50.0,44.12,32.71
2018,2,26,16,15,0.0,59.0,3.1,10.05,59.0,52.11,39.76
2018,2,26,16,30,0.0,68.0,2.9,9.6,68.0,59.29,46.01
2018,2,26,16,45,0.0,53.0,2.7,9.15,53.0,46.55,36.65
2018,2,26,17,0,0.0,38.0,2.5,8.7,38.0,33.52,24.62
2018,2,26,17,15,0.0,26.5,2.5,8.35,26.5,23.35,15.04
2018,2,26,17,30,0.0,15.0,2.5,8.0,15.0,13.19,4.74
2018,2,26,17,45,0.0,8.5,2.5,7.7,8.5,7.73,0.0
2018,2,26,18,0,0.0,2.0,2.5,7.4,2.0,0.0,0.0
2018,2,26,18,15,0.0,1.0,2.55,7.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,3.95,4.7,16.5,66.42,0.0
2018,2,27,7,0,240.0,22.0,4.0,5.0,33.0,166.19,0.0
2018,2,27,7,15,395.5,31.0,4.1,5.45,75.5,298.38,229.37
2018,2,27,7,30,551.0,40.0,4.2,5.9,118.0,425.16,356.97
2018,2,27,7,45,629.0,45.5,4.3,6.35,168.0,502.92,429.43
2018,2,27,8,0,707.0,51.0,4.4,6.8,218.0,593.41,506.87
2018,2,27,8,15,754.0,55.0,4.35,7.3,269.0,662.63,562.82
2018,2,27,8,30,801.0,59.0,4.3,7.8,320.0,732.69,616.83
2018,2,27,8,45,831.5,63.0,4.3,8.25,369.5,789.55,658.84
2018,2,27,9,0,862.0,67.0,4.3,8.7,419.0,845.24,698.61
2018,2,27,9,15,883.5,69.5,4.2,9.15,464.0,880.66,721.28
2018,2,27,9,30,905.0,72.0,4.1,9.6,509.0,922.03,747.99
2018,2,27,9,45,919.5,74.5,4.0,10.0,548.5,954.24,767.79
2018,2,27,10,0,934.0,77.0,3.9,10.4,588.0,983.18,784.98
2018,2,27,10,15,945.0,79.0,3.8,10.75,621.5,1004.66,796.82
2018,2,27,10,30,956.0,81.0,3.7,11.1,655.0,1022.35,805.97
2018,2,27,10,45,963.0,82.5,3.65,11.45,681.0,1031.64,809.66
2018,2,27,11,0,970.0,84.0,3.6,11.8,707.0,1036.85,810.7
2018,2,27,11,15,974.5,85.0,3.55,12.1,725.5,1034.91,807.11
2018,2,27,11,30,979.0,86.0,3.5,12.4,744.0,1028.81,800.87
2018,2,27,11,45,980.5,87.0,3.4,12.65,754.0,1015.75,789.78
2018,2,27,12,0,982.0,88.0,3.3,12.9,764.0,998.62,776.1
2018,2,27,12,15,979.0,88.5,3.25,13.1,764.0,972.94,757.21
2018,2,27,12,30,976.0,89.0,3.2,13.3,764.0,943.58,735.92
2018,2,27,12,45,971.5,89.0,3.1,13.5,756.0,908.89,710.6
2018,2,27,13,0,967.0,89.0,3.0,13.7,748.0,870.94,683.04
2018,2,27,13,15,963.0,88.5,2.85,13.8,733.5,829.75,653.08
2018,2,27,13,30,959.0,88.0,2.7,13.9,719.0,785.66,620.97
2018,2,27,13,45,950.5,86.5,2.55,13.95,695.0,734.79,582.97
2018,2,27,14,0,942.0,85.0,2.4,14.0,671.0,681.87,541.4
2018,2,27,14,15,930.5,83.5,2.3,14.0,640.0,625.42,496.58
2018,2,27,14,30,919.0,82.0,2.2,14.0,609.0,567.73,449.58
2018,2,27,14,45,875.0,87.5,2.15,13.95,564.5,500.73,394.38
2018,2,27,15,0,831.0,93.0,2.1,13.9,520.0,435.72,339.4
2018,2,27,15,15,779.0,95.0,2.1,13.9,470.0,367.83,281.18
2018,2,27,15,30,727.0,97.0,2.1,13.9,420.0,302.23,224.01
2018,2,27,15,45,706.0,89.5,2.0,13.4,376.5,242.52,170.85
2018,2,27,16,0,685.0,82.0,1.9,12.9,333.0,184.81,120.49
2018,2,27,16,15,503.5,85.5,1.9,12.05,256.0,121.93,77.05
2018,2,27,16,30,322.0,89.0,1.9,11.2,179.0,79.73,55.22
2018,2,27,16,45,201.0,70.5,1.9,10.3,123.0,54.79,43.9
2018,2,27,17,0,80.0,52.0,1.9,9.4,67.0,43.03,33.11
2018,2,27,17,15,125.0,42.0,2.0,8.9,57.0,33.57,24.09
2018,2,27,17,30,170.0,32.0,2.1,8.4,47.0,24.98,14.45
2018,2,27,17,45,95.0,18.5,2.15,7.95,26.0,16.83,0.0
2018,2,27,18,0,20.0,5.0,2.2,7.5,5.0,4.55,0.0
2018,2,27,18,15,10.0,2.5,2.2,7.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,6,45,14.5,7.0,1.85,6.15,7.5,13.21,0.0
2018,2,28,7,0,29.0,14.0,1.9,6.7,15.0,33.29,0.0
2018,2,28,7,15,29.0,23.0,2.0,7.25,25.5,47.18,32.54
2018,2,28,7,30,29.0,32.0,2.1,7.8,36.0,48.83,36.76
2018,2,28,7,45,26.5,52.0,2.2,8.35,57.0,71.41,56.91
2018,2,28,8,0,24.0,72.0,2.3,8.9,78.0,93.18,76.04
2018,2,28,8,15,26.5,89.5,2.35,9.3,97.5,114.66,94.73
2018,2,28,8,30,29.0,107.0,2.4,9.7,117.0,136.04,112.96
2018,2,28,8,45,20.0,124.0,2.45,10.15,131.5,136.24,112.41
2018,2,28,9,0,11.0,141.0,2.5,10.6,146.0,145.54,119.45
2018,2,28,9,15,54.5,171.5,2.55,10.9,198.0,230.84,191.85
2018,2,28,9,30,98.0,202.0,2.6,11.2,250.0,305.78,253.74
2018,2,28,9,45,202.5,216.0,2.65,11.55,325.0,434.89,359.17
2018,2,28,10,0,307.0,230.0,2.7,11.9,400.0,568.11,463.38
2018,2,28,10,15,397.0,222.5,2.75,12.05,455.0,644.49,522.02
2018,2,28,10,30,487.0,215.0,2.8,12.2,510.0,740.57,593.78
2018,2,28,10,45,520.5,212.5,2.8,12.4,539.5,768.32,612.75
2018,2,28,11,0,554.0,210.0,2.8,12.6,569.0,793.67,630.38
2018,2,28,11,15,478.0,236.5,2.85,12.6,552.0,744.45,591.66
2018,2,28,11,30,402.0,263.0,2.9,12.6,535.0,693.14,551.68
2018,2,28,11,45,270.0,287.5,2.9,12.65,471.5,572.11,457.63
2018,2,28,12,0,138.0,312.0,2.9,12.7,408.0,454.37,364.01
2018,2,28,12,15,170.5,319.0,2.9,12.6,437.5,483.97,388.22
2018,2,28,12,30,203.0,326.0,2.9,12.5,467.0,511.07,409.57
2018,2,28,12,45,152.0,316.0,2.9,12.4,421.0,448.16,359.78
2018,2,28,13,0,101.0,306.0,2.9,12.3,375.0,376.66,303.18
2018,2,28,13,15,66.0,283.0,2.9,12.2,328.0,320.48,258.4
2018,2,28,13,30,31.0,260.0,2.9,12.1,281.0,267.65,215.72
2018,2,28,13,45,20.0,223.0,2.85,11.95,236.5,214.75,173.2
2018,2,28,14,0,9.0,186.0,2.8,11.8,192.0,172.23,138.62
2018,2,28,14,15,5.5,163.5,2.75,11.65,167.0,148.9,119.67
2018,2,28,14,30,2.0,141.0,2.7,11.5,142.0,126.25,101.11
2018,2,28,14,45,1.5,111.0,2.65,11.4,112.0,99.03,78.57
2018,2,28,15,0,1.0,81.0,2.6,11.3,82.0,72.12,56.05
2018,2,28,15,15,5.5,85.0,2.6,11.3,87.5,77.19,60.45
2018,2,28,15,30,10.0,89.0,2.6,11.3,93.0,81.55,64.14
2018,2,28,15,45,24.0,93.5,2.5,11.05,102.5,87.73,69.01
2018,2,28,16,0,38.0,98.0,2.4,10.8,112.0,91.31,71.49
2018,2,28,16,15,33.0,87.5,2.35,10.65,98.5,78.57,60.97
2018,2,28,16,30,28.0,77.0,2.3,10.5,85.0,66.49,51.34
2018,2,28,16,45,14.0,55.5,2.25,10.3,59.5,47.9,37.74
2018,2,28,17,0,0.0,34.0,2.2,10.1,34.0,29.96,21.34
2018,2,28,17,15,0.0,24.0,2.25,10.05,24.0,21.13,13.05
2018,2,28,17,30,0.0,14.0,2.3,10.0,14.0,12.3,4.39
2018,2,28,17,45,0.0,8.0,2.3,9.9,8.0,7.03,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.82,0.0
2018,2,28,18,15,0.0,1.0,2.35,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.45,11.2,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,4.3,11.3,3.0,2.63,0.0
2018,3,1,7,15,0.0,6.0,4.2,11.35,6.0,5.26,0.0
2018,3,1,7,30,0.0,9.0,4.1,11.4,9.0,7.9,1.03
2018,3,1,7,45,0.0,12.0,4.0,11.5,12.0,10.54,3.42
2018,3,1,8,0,0.0,15.0,3.9,11.6,15.0,13.18,5.77
2018,3,1,8,15,0.0,18.5,3.95,11.65,18.5,16.27,8.48
2018,3,1,8,30,0.0,22.0,4.0,11.7,22.0,19.36,11.16
2018,3,1,8,45,7.5,46.5,4.05,11.75,49.5,47.24,35.55
2018,3,1,9,0,15.0,71.0,4.1,11.8,77.0,80.32,64.12
2018,3,1,9,15,15.0,99.0,4.15,11.9,105.5,102.67,82.88
2018,3,1,9,30,15.0,127.0,4.2,12.0,134.0,130.66,106.19
2018,3,1,9,45,7.5,109.5,4.25,12.05,113.0,105.7,84.57
2018,3,1,10,0,0.0,92.0,4.3,12.1,92.0,81.64,63.76
2018,3,1,10,15,61.5,142.0,4.3,12.15,179.5,212.52,175.48
2018,3,1,10,30,123.0,192.0,4.3,12.2,267.0,327.61,270.78
2018,3,1,10,45,188.0,240.0,4.35,12.25,360.0,443.65,364.31
2018,3,1,11,0,253.0,288.0,4.4,12.3,453.0,576.61,467.93
2018,3,1,11,15,195.5,293.0,4.45,12.3,422.5,504.29,409.38
2018,3,1,11,30,138.0,298.0,4.5,12.3,392.0,450.19,365.1
2018,3,1,11,45,111.0,297.0,4.55,12.3,373.5,418.52,339.24
2018,3,1,12,0,84.0,296.0,4.6,12.3,355.0,371.92,301.47
2018,3,1,12,15,102.5,312.5,4.65,12.25,384.5,401.69,325.66
2018,3,1,12,30,121.0,329.0,4.7,12.2,414.0,443.5,358.82
2018,3,1,12,45,133.0,327.5,4.7,12.2,420.0,444.21,359.52
2018,3,1,13,0,145.0,326.0,4.7,12.2,426.0,443.66,359.35
2018,3,1,13,15,157.0,305.0,4.75,12.2,411.5,421.97,342.78
2018,3,1,13,30,169.0,284.0,4.8,12.2,397.0,399.52,325.49
2018,3,1,13,45,110.0,252.5,4.85,12.2,325.0,318.11,259.29
2018,3,1,14,0,51.0,221.0,4.9,12.2,253.0,235.96,191.77
2018,3,1,14,15,168.5,225.0,4.95,12.2,324.5,309.07,253.04
2018,3,1,14,30,286.0,229.0,5.0,12.2,396.0,367.27,299.95
2018,3,1,14,45,331.5,214.0,5.0,12.2,396.0,355.15,288.64
2018,3,1,15,0,377.0,199.0,5.0,12.2,396.0,337.63,272.06
2018,3,1,15,15,419.0,171.0,5.0,12.2,374.0,304.29,241.45
2018,3,1,15,30,461.0,143.0,5.0,12.2,352.0,262.78,202.77
2018,3,1,15,45,452.0,130.0,4.95,12.1,317.5,216.99,161.37
2018,3,1,16,0,443.0,117.0,4.9,12.0,283.0,172.13,121.63
2018,3,1,16,15,372.5,109.0,4.8,11.75,235.5,125.73,86.2
2018,3,1,16,30,302.0,101.0,4.7,11.5,188.0,90.49,64.8
2018,3,1,16,45,204.0,86.0,4.65,11.2,140.0,65.63,53.5
2018,3,1,17,0,106.0,71.0,4.6,10.9,92.0,56.52,44.98
2018,3,1,17,15,72.0,52.0,4.65,10.75,64.5,42.08,31.46
2018,3,1,17,30,38.0,33.0,4.7,10.6,37.0,27.31,16.86
2018,3,1,17,45,19.0,19.0,4.75,10.45,21.0,16.27,0.0
2018,3,1,18,0,0.0,5.0,4.8,10.3,5.0,4.55,0.0
2018,3,1,18,15,0.0,2.5,4.95,10.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,6,45,76.5,13.0,1.8,6.4,17.5,48.19,0.0
2018,3,2,7,0,153.0,26.0,1.8,7.0,35.0,135.91,23.44
2018,3,2,7,15,235.5,40.5,1.95,7.4,70.0,220.21,175.16
2018,3,2,7,30,318.0,55.0,2.1,7.8,105.0,299.19,250.27
2018,3,2,7,45,335.0,69.0,2.2,8.2,138.0,341.3,289.36
2018,3,2,8,0,352.0,83.0,2.3,8.6,171.0,384.3,327.21
2018,3,2,8,15,288.0,96.5,2.45,8.9,178.5,365.54,311.57
2018,3,2,8,30,224.0,110.0,2.6,9.2,186.0,323.18,275.65
2018,3,2,8,45,238.5,131.0,2.75,9.45,222.5,367.42,312.06
2018,3,2,9,0,253.0,152.0,2.9,9.7,259.0,411.3,347.04
2018,3,2,9,15,258.5,180.0,3.1,9.9,299.0,455.63,381.48
2018,3,2,9,30,264.0,208.0,3.3,10.1,339.0,498.57,414.26
2018,3,2,9,45,371.0,200.5,3.5,10.25,400.5,590.28,488.33
2018,3,2,10,0,478.0,193.0,3.7,10.4,462.0,704.48,577.09
2018,3,2,10,15,372.0,222.5,3.85,10.5,439.0,621.41,509.39
2018,3,2,10,30,266.0,252.0,4.0,10.6,416.0,553.97,453.54
2018,3,2,10,45,189.5,276.5,4.1,10.7,395.5,487.8,399.1
2018,3,2,11,0,113.0,301.0,4.2,10.8,375.0,421.11,343.54
2018,3,2,11,15,87.0,287.5,4.25,10.8,345.5,376.75,307.41
2018,3,2,11,30,61.0,274.0,4.3,10.8,316.0,333.48,271.8
2018,3,2,11,45,35.5,247.5,4.35,10.8,272.0,277.89,226.08
2018,3,2,12,0,10.0,221.0,4.4,10.8,228.0,212.8,172.15
2018,3,2,12,15,6.0,179.0,4.45,10.75,183.0,167.93,135.28
2018,3,2,12,30,2.0,137.0,4.5,10.7,138.0,124.63,99.35
2018,3,2,12,45,1.0,133.0,4.55,10.7,133.5,119.91,95.45
2018,3,2,13,0,0.0,129.0,4.6,10.7,129.0,115.29,91.6
2018,3,2,13,15,0.0,116.0,4.6,10.6,116.0,103.33,81.71
2018,3,2,13,30,0.0,103.0,4.6,10.5,103.0,91.5,71.91
2018,3,2,13,45,15.5,117.5,4.6,10.45,127.5,118.2,94.85
2018,3,2,14,0,31.0,132.0,4.6,10.4,152.0,140.13,113.6
2018,3,2,14,15,114.5,193.0,4.5,10.25,261.0,247.9,204.13
2018,3,2,14,30,198.0,254.0,4.4,10.1,370.0,339.08,278.32
2018,3,2,14,45,166.5,231.0,4.3,10.0,324.5,289.06,236.62
2018,3,2,15,0,135.0,208.0,4.2,9.9,279.0,242.86,198.22
2018,3,2,15,15,68.0,149.5,4.2,9.9,185.0,156.1,126.39
2018,3,2,15,30,1.0,91.0,4.2,9.9,91.0,80.66,63.9
2018,3,2,15,45,5.5,89.5,3.95,9.6,91.5,80.12,63.56
2018,3,2,16,0,10.0,88.0,3.7,9.3,92.0,78.88,62.48
2018,3,2,16,15,16.5,90.5,3.6,9.15,96.0,80.26,63.53
2018,3,2,16,30,23.0,93.0,3.5,9.0,100.0,78.2,61.9
2018,3,2,16,45,13.5,74.0,3.4,8.8,78.0,63.11,51.75
2018,3,2,17,0,4.0,55.0,3.3,8.6,56.0,47.51,37.34
2018,3,2,17,15,2.0,39.0,3.3,8.45,39.5,34.07,24.74
2018,3,2,17,30,0.0,23.0,3.3,8.3,23.0,20.27,11.41
2018,3,2,17,45,0.0,13.0,3.25,8.15,13.0,11.44,0.0
2018,3,2,18,0,0.0,3.0,3.2,8.0,3.0,2.73,0.0
2018,3,2,18,15,0.0,1.5,3.2,7.85,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,6,45,45.5,13.5,1.6,6.85,16.5,33.99,0.0
2018,3,3,7,0,91.0,27.0,1.6,7.2,33.0,97.94,33.24
2018,3,3,7,15,199.5,44.5,1.7,7.45,72.5,204.98,164.25
2018,3,3,7,30,308.0,62.0,1.8,7.7,112.0,302.82,253.34
2018,3,3,7,45,389.5,71.5,1.9,7.9,157.0,381.91,323.38
2018,3,3,8,0,471.0,81.0,2.0,8.1,202.0,467.83,396.66
2018,3,3,8,15,463.0,94.5,2.05,8.2,233.5,496.58,420.43
2018,3,3,8,30,455.0,108.0,2.1,8.3,265.0,523.1,441.46
2018,3,3,8,45,425.0,124.5,2.15,8.4,287.5,532.78,447.8
2018,3,3,9,0,395.0,141.0,2.2,8.5,310.0,538.65,450.76
2018,3,3,9,15,355.5,122.5,2.25,8.6,286.5,488.89,410.53
2018,3,3,9,30,316.0,104.0,2.3,8.7,263.0,435.0,366.87
2018,3,3,9,45,175.5,139.0,2.35,8.85,228.5,332.51,279.22
2018,3,3,10,0,35.0,174.0,2.4,9.0,194.0,208.95,172.2
2018,3,3,10,15,94.0,175.0,2.45,9.05,232.5,281.26,234.05
2018,3,3,10,30,153.0,176.0,2.5,9.1,271.0,338.12,281.73
2018,3,3,10,45,141.5,204.5,2.55,9.15,295.0,357.88,296.09
2018,3,3,11,0,130.0,233.0,2.6,9.2,319.0,376.63,309.75
2018,3,3,11,15,85.0,186.0,2.6,9.2,243.0,278.22,229.15
2018,3,3,11,30,40.0,139.0,2.6,9.2,167.0,170.87,139.82
2018,3,3,11,45,47.5,145.5,2.65,9.15,179.0,183.23,150.49
2018,3,3,12,0,55.0,152.0,2.7,9.1,191.0,206.28,169.63
2018,3,3,12,15,109.0,245.0,2.75,9.1,322.5,349.38,286.75
2018,3,3,12,30,163.0,338.0,2.8,9.1,454.0,488.74,396.26
2018,3,3,12,45,204.0,332.0,2.85,9.1,475.5,507.53,411.22
2018,3,3,13,0,245.0,326.0,2.9,9.1,497.0,523.08,424.17
2018,3,3,13,15,295.5,308.0,2.95,9.05,510.5,540.61,438.8
2018,3,3,13,30,346.0,290.0,3.0,9.0,524.0,542.05,440.89
2018,3,3,13,45,247.0,266.5,3.05,8.95,431.0,432.07,353.4
2018,3,3,14,0,148.0,243.0,3.1,8.9,338.0,324.34,266.28
2018,3,3,14,15,98.5,209.5,3.1,8.85,271.5,253.94,208.67
2018,3,3,14,30,49.0,176.0,3.1,8.8,205.0,185.01,151.44
2018,3,3,14,45,31.0,155.5,3.1,8.75,173.5,154.21,125.81
2018,3,3,15,0,13.0,135.0,3.1,8.7,142.0,124.57,101.06
2018,3,3,15,15,100.5,130.0,3.1,8.7,177.0,152.32,123.21
2018,3,3,15,30,188.0,125.0,3.1,8.7,212.0,165.92,131.49
2018,3,3,15,45,369.0,113.5,2.95,8.5,262.0,183.97,138.45
2018,3,3,16,0,550.0,102.0,2.8,8.3,312.0,179.87,124.77
2018,3,3,16,15,508.0,93.5,2.65,8.05,267.0,129.5,84.47
2018,3,3,16,30,466.0,85.0,2.5,7.8,222.0,83.02,54.85
2018,3,3,16,45,443.0,72.0,2.35,7.55,183.0,54.9,44.56
2018,3,3,17,0,420.0,59.0,2.2,7.3,144.0,46.06,36.28
2018,3,3,17,15,374.0,47.5,2.2,7.05,107.0,38.09,28.56
2018,3,3,17,30,328.0,36.0,2.2,6.8,70.0,29.77,19.79
2018,3,3,17,45,203.5,23.0,2.15,6.55,40.5,19.45,0.0
2018,3,3,18,0,79.0,10.0,2.1,6.3,11.0,9.1,0.0
2018,3,3,18,15,39.5,5.0,2.1,6.2,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
