Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,15,24.0,3.5,0.5,4.75,2.5,0.0,0.0
2018,3,4,6,30,48.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,3,4,6,45,179.5,17.5,0.45,5.2,27.0,101.93,0.0
2018,3,4,7,0,311.0,28.0,0.4,5.4,49.0,222.46,110.2
2018,3,4,7,15,434.5,35.0,0.4,5.85,92.0,329.7,264.77
2018,3,4,7,30,558.0,42.0,0.4,6.3,135.0,437.69,360.04
2018,3,4,7,45,551.0,53.0,0.4,6.75,170.5,472.61,391.44
2018,3,4,8,0,544.0,64.0,0.4,7.2,206.0,505.36,418.9
2018,3,4,8,15,528.0,78.0,0.4,7.75,239.0,532.51,439.29
2018,3,4,8,30,512.0,92.0,0.4,8.3,272.0,556.34,455.97
2018,3,4,8,45,588.0,96.5,0.45,8.85,330.5,642.62,519.08
2018,3,4,9,0,664.0,101.0,0.5,9.4,389.0,731.29,580.64
2018,3,4,9,15,712.5,101.0,0.5,9.8,438.5,791.27,619.32
2018,3,4,9,30,761.0,101.0,0.5,10.2,488.0,850.52,656.8
2018,3,4,9,45,820.0,94.5,0.5,10.6,539.5,905.49,690.43
2018,3,4,10,0,879.0,88.0,0.5,11.0,591.0,964.02,725.65
2018,3,4,10,15,910.5,83.5,0.45,11.3,629.5,986.53,735.84
2018,3,4,10,30,942.0,79.0,0.4,11.6,668.0,1015.6,750.77
2018,3,4,10,45,951.0,79.0,0.4,11.9,694.0,1024.81,754.11
2018,3,4,11,0,960.0,79.0,0.4,12.2,720.0,1030.01,755.42
2018,3,4,11,15,965.0,79.5,0.35,12.45,738.0,1027.85,751.23
2018,3,4,11,30,970.0,80.0,0.3,12.7,756.0,1021.56,744.79
2018,3,4,11,45,972.5,80.5,0.25,12.9,766.0,1008.77,734.71
2018,3,4,12,0,975.0,81.0,0.2,13.1,776.0,991.91,722.42
2018,3,4,12,15,972.5,82.5,0.2,13.2,777.0,967.71,707.02
2018,3,4,12,30,970.0,84.0,0.2,13.3,778.0,939.79,689.41
2018,3,4,12,45,962.5,86.5,0.25,13.4,770.0,905.21,668.52
2018,3,4,13,0,955.0,89.0,0.3,13.5,762.0,867.49,645.54
2018,3,4,13,15,951.0,89.0,0.3,13.5,747.5,826.9,619.74
2018,3,4,13,30,947.0,89.0,0.3,13.5,733.0,783.43,591.78
2018,3,4,13,45,940.5,87.5,0.35,13.55,710.0,734.03,559.49
2018,3,4,14,0,934.0,86.0,0.4,13.6,687.0,682.44,523.16
2018,3,4,14,15,924.0,84.5,0.45,13.5,657.0,626.86,482.91
2018,3,4,14,30,914.0,83.0,0.5,13.4,627.0,569.91,440.03
2018,3,4,14,45,900.5,81.5,0.55,13.3,590.5,510.21,393.25
2018,3,4,15,0,887.0,80.0,0.6,13.2,554.0,450.07,344.11
2018,3,4,15,15,867.5,77.5,0.6,13.2,511.5,385.08,288.99
2018,3,4,15,30,848.0,75.0,0.6,13.2,469.0,321.98,233.77
2018,3,4,15,45,821.5,72.0,0.75,12.8,422.0,258.02,177.99
2018,3,4,16,0,795.0,69.0,0.9,12.4,375.0,196.48,124.89
2018,3,4,16,15,755.5,65.0,0.95,11.85,325.0,135.38,77.15
2018,3,4,16,30,716.0,61.0,1.0,11.3,275.0,78.99,44.09
2018,3,4,16,45,655.0,56.0,1.05,10.7,224.0,42.28,32.68
2018,3,4,17,0,594.0,51.0,1.1,10.1,173.0,39.58,30.12
2018,3,4,17,15,494.5,43.5,1.25,9.65,126.0,34.64,25.26
2018,3,4,17,30,395.0,36.0,1.4,9.2,79.0,29.72,19.75
2018,3,4,17,45,241.0,23.5,1.55,8.7,45.5,19.82,0.0
2018,3,4,18,0,87.0,11.0,1.7,8.2,12.0,10.01,0.0
2018,3,4,18,15,43.5,5.5,1.7,8.0,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.5,3.15,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.6,3.7,6.0,0.0,0.0
2018,3,5,6,45,175.5,19.0,2.75,4.25,29.5,101.73,0.0
2018,3,5,7,0,305.0,31.0,2.9,4.8,53.0,223.83,132.7
2018,3,5,7,15,428.5,38.5,3.0,5.25,97.0,330.73,272.88
2018,3,5,7,30,552.0,46.0,3.1,5.7,141.0,440.0,372.85
2018,3,5,7,45,624.0,52.0,3.2,6.2,192.5,522.22,445.64
2018,3,5,8,0,696.0,58.0,3.3,6.7,244.0,603.51,513.0
2018,3,5,8,15,741.5,62.0,3.3,7.3,295.0,671.9,566.34
2018,3,5,8,30,787.0,66.0,3.3,7.9,346.0,740.98,617.97
2018,3,5,8,45,818.0,69.0,3.35,8.45,395.5,796.89,658.01
2018,3,5,9,0,849.0,72.0,3.4,9.0,445.0,851.61,696.06
2018,3,5,9,15,870.5,74.0,3.35,9.55,489.5,894.91,724.12
2018,3,5,9,30,892.0,76.0,3.3,10.1,534.0,926.52,743.13
2018,3,5,9,45,907.5,77.0,3.25,10.65,572.5,957.46,761.45
2018,3,5,10,0,923.0,78.0,3.2,11.2,611.0,985.23,777.26
2018,3,5,10,15,934.5,79.0,3.1,11.65,644.0,1005.7,787.69
2018,3,5,10,30,946.0,80.0,3.0,12.1,677.0,1022.44,795.53
2018,3,5,10,45,955.0,80.5,2.95,12.55,703.0,1032.22,799.1
2018,3,5,11,0,964.0,81.0,2.9,13.0,729.0,1037.96,800.08
2018,3,5,11,15,969.5,81.5,2.75,13.3,747.5,1036.17,795.55
2018,3,5,11,30,975.0,82.0,2.6,13.6,766.0,1030.21,788.39
2018,3,5,11,45,978.5,82.0,2.45,13.9,776.0,1017.61,776.91
2018,3,5,12,0,982.0,82.0,2.3,14.2,786.0,1000.89,762.88
2018,3,5,12,15,982.5,82.0,2.2,14.4,787.5,977.42,745.34
2018,3,5,12,30,983.0,82.0,2.1,14.6,789.0,950.09,725.38
2018,3,5,12,45,982.5,81.0,2.05,14.75,782.5,917.07,702.36
2018,3,5,13,0,982.0,80.0,2.0,14.9,776.0,880.52,676.96
2018,3,5,13,15,978.0,79.5,1.95,14.95,761.0,838.45,647.94
2018,3,5,13,30,974.0,79.0,1.9,15.0,746.0,793.41,616.73
2018,3,5,13,45,968.0,78.0,1.85,15.05,723.0,743.76,581.75
2018,3,5,14,0,962.0,77.0,1.8,15.1,700.0,691.76,542.23
2018,3,5,14,15,952.5,76.0,1.8,15.05,670.0,635.64,499.1
2018,3,5,14,30,943.0,75.0,1.8,15.0,640.0,578.02,453.42
2018,3,5,14,45,930.5,73.0,1.75,15.0,603.0,516.79,403.12
2018,3,5,15,0,918.0,71.0,1.7,15.0,566.0,454.98,350.67
2018,3,5,15,15,900.0,69.5,1.7,15.0,523.5,391.36,295.33
2018,3,5,15,30,882.0,68.0,1.7,15.0,481.0,328.35,239.04
2018,3,5,15,45,828.5,70.0,1.55,14.55,427.5,258.11,177.84
2018,3,5,16,0,775.0,72.0,1.4,14.1,374.0,195.93,124.87
2018,3,5,16,15,730.5,68.0,1.3,13.35,322.5,135.49,77.93
2018,3,5,16,30,686.0,64.0,1.2,12.6,271.0,76.45,42.36
2018,3,5,16,45,611.0,59.5,1.15,11.85,219.0,44.78,34.78
2018,3,5,17,0,536.0,55.0,1.1,11.1,167.0,42.64,32.75
2018,3,5,17,15,465.0,44.5,1.15,10.7,122.5,35.3,25.78
2018,3,5,17,30,394.0,34.0,1.2,10.3,78.0,27.69,18.09
2018,3,5,17,45,251.5,23.0,1.25,9.85,46.0,19.19,1.79
2018,3,5,18,0,109.0,12.0,1.3,9.4,14.0,10.91,0.0
2018,3,5,18,15,54.5,6.0,1.3,9.25,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,2.35,5.6,3.0,0.0,0.0
2018,3,6,6,30,55.0,7.0,2.4,6.2,6.0,0.0,0.0
2018,3,6,6,45,154.0,18.0,2.45,6.8,27.5,90.79,0.0
2018,3,6,7,0,253.0,29.0,2.5,7.4,49.0,199.17,129.21
2018,3,6,7,15,343.5,39.0,2.55,7.95,87.5,282.32,231.8
2018,3,6,7,30,434.0,49.0,2.6,8.5,126.0,369.46,311.05
2018,3,6,7,45,450.5,62.5,2.7,9.05,164.5,417.58,354.29
2018,3,6,8,0,467.0,76.0,2.8,9.6,203.0,465.86,395.42
2018,3,6,8,15,435.0,97.5,2.8,10.1,234.0,481.05,407.03
2018,3,6,8,30,403.0,119.0,2.8,10.6,265.0,497.26,418.3
2018,3,6,8,45,490.0,122.0,2.85,11.15,323.0,586.2,488.79
2018,3,6,9,0,577.0,125.0,2.9,11.7,381.0,686.38,563.9
2018,3,6,9,15,712.5,104.5,2.85,12.2,452.0,798.47,644.41
2018,3,6,9,30,848.0,84.0,2.8,12.7,523.0,907.35,719.22
2018,3,6,9,45,880.5,81.0,2.7,13.25,566.5,938.96,736.53
2018,3,6,10,0,913.0,78.0,2.6,13.8,610.0,977.44,758.98
2018,3,6,10,15,922.5,80.0,2.5,14.2,642.0,997.11,768.45
2018,3,6,10,30,932.0,82.0,2.4,14.6,674.0,1013.02,775.49
2018,3,6,10,45,938.5,83.0,2.3,15.0,699.0,1020.89,777.13
2018,3,6,11,0,945.0,84.0,2.2,15.4,724.0,1024.75,776.27
2018,3,6,11,15,950.0,84.5,2.1,15.75,741.5,1022.51,771.64
2018,3,6,11,30,955.0,85.0,2.0,16.1,759.0,1016.18,764.52
2018,3,6,11,45,957.0,86.0,1.9,16.45,769.0,1003.51,753.42
2018,3,6,12,0,959.0,87.0,1.8,16.8,779.0,986.84,739.9
2018,3,6,12,15,959.5,87.0,1.7,17.0,780.5,963.74,722.76
2018,3,6,12,30,960.0,87.0,1.6,17.2,782.0,936.88,703.3
2018,3,6,12,45,958.0,86.5,1.5,17.45,775.0,903.71,679.65
2018,3,6,13,0,956.0,86.0,1.4,17.7,768.0,867.18,653.87
2018,3,6,13,15,915.5,99.0,1.25,17.85,741.5,812.1,615.1
2018,3,6,13,30,875.0,112.0,1.1,18.0,715.0,761.01,579.07
2018,3,6,13,45,867.0,109.5,1.0,18.15,691.0,711.4,542.84
2018,3,6,14,0,859.0,107.0,0.9,18.3,667.0,659.98,504.28
2018,3,6,14,15,848.5,102.0,0.85,18.3,635.0,603.06,461.77
2018,3,6,14,30,838.0,97.0,0.8,18.3,603.0,545.16,417.3
2018,3,6,14,45,813.5,95.0,0.7,18.3,562.0,482.79,367.77
2018,3,6,15,0,789.0,93.0,0.6,18.3,521.0,421.47,317.67
2018,3,6,15,15,791.5,83.5,0.6,18.3,485.0,364.22,269.4
2018,3,6,15,30,794.0,74.0,0.6,18.3,449.0,305.61,218.37
2018,3,6,15,45,715.0,82.0,0.45,17.95,394.5,242.48,165.55
2018,3,6,16,0,636.0,90.0,0.3,17.6,340.0,184.42,118.74
2018,3,6,16,15,597.5,82.5,0.35,17.0,293.0,129.79,77.31
2018,3,6,16,30,559.0,75.0,0.4,16.4,246.0,79.93,47.68
2018,3,6,16,45,502.5,67.0,0.4,15.8,200.0,50.31,39.1
2018,3,6,17,0,446.0,59.0,0.4,15.2,154.0,45.6,34.85
2018,3,6,17,15,368.0,49.0,0.55,14.6,113.0,38.9,28.55
2018,3,6,17,30,290.0,39.0,0.7,14.0,72.0,30.39,20.22
2018,3,6,17,45,194.0,26.5,0.8,13.45,44.0,20.95,4.46
2018,3,6,18,0,98.0,14.0,0.9,12.9,16.0,12.73,0.0
2018,3,6,18,15,49.0,7.0,0.9,12.65,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.55,9.35,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,1.5,9.5,7.0,6.37,0.0
2018,3,7,7,0,0.0,12.0,1.5,9.6,12.0,10.54,1.92
2018,3,7,7,15,0.0,20.0,1.45,10.0,20.0,17.59,9.18
2018,3,7,7,30,0.0,28.0,1.4,10.4,28.0,24.65,15.58
2018,3,7,7,45,0.0,34.5,1.4,10.8,34.5,30.4,20.73
2018,3,7,8,0,0.0,41.0,1.4,11.2,41.0,36.15,25.79
2018,3,7,8,15,0.0,37.5,1.3,11.75,37.5,33.05,23.07
2018,3,7,8,30,0.0,34.0,1.2,12.3,34.0,29.96,20.32
2018,3,7,8,45,4.5,56.0,1.1,12.85,58.0,53.25,40.38
2018,3,7,9,0,9.0,78.0,1.0,13.4,82.0,76.88,60.37
2018,3,7,9,15,112.0,146.0,1.15,14.1,204.0,264.47,218.02
2018,3,7,9,30,215.0,214.0,1.3,14.8,326.0,442.8,358.1
2018,3,7,9,45,242.5,235.5,1.4,15.5,371.0,513.88,409.25
2018,3,7,10,0,270.0,257.0,1.5,16.2,416.0,566.39,446.52
2018,3,7,10,15,295.5,267.5,1.65,16.65,450.0,602.86,472.54
2018,3,7,10,30,321.0,278.0,1.8,17.1,484.0,638.32,497.69
2018,3,7,10,45,365.0,274.5,2.0,17.55,517.0,674.09,523.95
2018,3,7,11,0,409.0,271.0,2.2,18.0,550.0,725.6,560.77
2018,3,7,11,15,529.0,236.5,2.25,18.2,606.5,797.67,613.68
2018,3,7,11,30,649.0,202.0,2.3,18.4,663.0,871.88,666.16
2018,3,7,11,45,733.5,170.5,2.4,18.65,698.0,904.34,687.54
2018,3,7,12,0,818.0,139.0,2.5,18.9,733.0,924.8,701.13
2018,3,7,12,15,868.0,119.0,2.5,18.95,750.5,926.35,701.72
2018,3,7,12,30,918.0,99.0,2.5,19.0,768.0,914.57,693.58
2018,3,7,12,45,917.0,97.5,2.55,19.1,761.0,882.21,671.86
2018,3,7,13,0,916.0,96.0,2.6,19.2,754.0,846.61,647.97
2018,3,7,13,15,929.5,88.5,2.6,19.2,744.5,812.74,625.05
2018,3,7,13,30,943.0,81.0,2.6,19.2,735.0,774.82,599.14
2018,3,7,13,45,937.5,79.5,2.65,19.2,712.5,726.18,565.38
2018,3,7,14,0,932.0,78.0,2.7,19.2,690.0,675.28,527.19
2018,3,7,14,15,922.0,76.5,2.7,19.05,659.5,619.71,484.46
2018,3,7,14,30,912.0,75.0,2.7,18.9,629.0,562.8,439.35
2018,3,7,14,45,899.0,73.0,2.7,18.7,592.5,502.91,390.53
2018,3,7,15,0,886.0,71.0,2.7,18.5,556.0,442.57,339.65
2018,3,7,15,15,868.0,69.0,2.7,18.5,514.0,380.26,285.42
2018,3,7,15,30,850.0,67.0,2.7,18.5,472.0,318.63,230.47
2018,3,7,15,45,769.5,75.5,2.45,17.7,414.5,249.62,171.81
2018,3,7,16,0,689.0,84.0,2.2,16.9,357.0,188.49,121.52
2018,3,7,16,15,497.0,98.0,2.05,16.25,281.5,130.66,83.06
2018,3,7,16,30,305.0,112.0,1.9,15.6,206.0,98.95,70.4
2018,3,7,16,45,238.0,96.5,1.75,14.9,162.0,73.01,59.3
2018,3,7,17,0,171.0,81.0,1.6,14.2,118.0,61.94,49.4
2018,3,7,17,15,123.0,62.5,1.65,13.85,85.5,48.53,37.08
2018,3,7,17,30,75.0,44.0,1.7,13.5,53.0,35.71,24.87
2018,3,7,17,45,62.0,28.0,1.7,13.1,33.0,22.97,7.23
2018,3,7,18,0,49.0,12.0,1.7,12.7,13.0,10.91,0.0
2018,3,7,18,15,24.5,6.0,1.7,12.65,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.9,11.5,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,3,8,6,45,9.5,13.5,0.85,12.1,14.5,16.91,0.0
2018,3,8,7,0,19.0,24.0,0.8,12.4,26.0,35.41,20.93
2018,3,8,7,15,43.0,42.0,0.85,12.65,49.0,81.19,62.76
2018,3,8,7,30,67.0,60.0,0.9,12.9,72.0,119.37,96.69
2018,3,8,7,45,101.0,82.5,0.9,13.1,107.5,172.61,142.83
2018,3,8,8,0,135.0,105.0,0.9,13.3,143.0,227.86,189.58
2018,3,8,8,15,110.5,112.5,0.9,13.55,147.5,219.13,181.68
2018,3,8,8,30,86.0,120.0,0.9,13.8,152.0,209.1,172.53
2018,3,8,8,45,50.0,120.0,0.95,14.1,139.0,164.5,134.46
2018,3,8,9,0,14.0,120.0,1.0,14.4,126.0,123.17,98.65
2018,3,8,9,15,19.5,153.5,1.0,14.6,163.0,162.45,130.89
2018,3,8,9,30,25.0,187.0,1.0,14.8,200.0,202.21,162.66
2018,3,8,9,45,78.5,219.0,1.0,15.0,264.5,302.79,243.7
2018,3,8,10,0,132.0,251.0,1.0,15.2,329.0,408.2,324.99
2018,3,8,10,15,212.5,269.0,1.0,15.45,402.5,505.54,398.38
2018,3,8,10,30,293.0,287.0,1.0,15.7,476.0,621.7,482.31
2018,3,8,10,45,313.5,294.5,1.0,16.0,503.5,647.23,498.31
2018,3,8,11,0,334.0,302.0,1.0,16.3,531.0,671.22,514.04
2018,3,8,11,15,359.5,302.5,1.0,16.55,555.0,690.26,526.61
2018,3,8,11,30,385.0,303.0,1.0,16.8,579.0,707.26,537.75
2018,3,8,11,45,489.5,267.5,1.05,17.1,622.5,773.19,584.99
2018,3,8,12,0,594.0,232.0,1.1,17.4,666.0,818.13,616.92
2018,3,8,12,15,766.5,161.5,1.15,17.55,723.0,886.92,664.14
2018,3,8,12,30,939.0,91.0,1.2,17.7,780.0,925.19,688.96
2018,3,8,12,45,932.0,93.5,1.3,17.85,772.0,891.49,667.45
2018,3,8,13,0,925.0,96.0,1.4,18.0,764.0,854.74,644.51
2018,3,8,13,15,922.5,94.5,1.4,17.9,749.5,814.46,618.24
2018,3,8,13,30,920.0,93.0,1.4,17.8,735.0,771.33,589.76
2018,3,8,13,45,821.5,124.0,1.45,17.7,684.0,696.14,536.69
2018,3,8,14,0,723.0,155.0,1.5,17.6,633.0,622.58,482.47
2018,3,8,14,15,663.0,164.0,1.5,17.45,587.5,555.44,432.11
2018,3,8,14,30,603.0,173.0,1.5,17.3,542.0,492.31,383.52
2018,3,8,14,45,691.0,140.0,1.45,17.15,539.0,466.24,361.56
2018,3,8,15,0,779.0,107.0,1.4,17.0,536.0,430.92,330.16
2018,3,8,15,15,729.5,106.5,1.4,17.0,484.5,361.35,272.21
2018,3,8,15,30,680.0,106.0,1.4,17.0,433.0,298.25,218.57
2018,3,8,15,45,676.0,97.5,1.4,16.55,395.5,244.06,170.64
2018,3,8,16,0,672.0,89.0,1.4,16.1,358.0,189.85,123.37
2018,3,8,16,15,633.5,81.0,1.35,15.55,308.5,132.47,78.79
2018,3,8,16,30,595.0,73.0,1.3,15.0,259.0,79.85,46.91
2018,3,8,16,45,541.5,67.5,1.2,14.4,214.0,50.56,39.57
2018,3,8,17,0,488.0,62.0,1.1,13.8,169.0,48.02,37.22
2018,3,8,17,15,327.0,54.0,1.2,13.35,117.5,41.21,30.8
2018,3,8,17,30,166.0,46.0,1.3,12.9,66.0,36.41,25.69
2018,3,8,17,45,109.5,29.5,1.4,12.4,40.0,23.66,9.11
2018,3,8,18,0,53.0,13.0,1.5,11.9,14.0,11.82,0.0
2018,3,8,18,15,26.5,6.5,1.55,11.7,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,15,32.0,4.5,1.5,9.3,4.5,0.0,0.0
2018,3,9,6,30,64.0,9.0,1.6,9.7,9.0,8.19,0.0
2018,3,9,6,45,181.5,20.0,1.7,10.1,34.0,127.84,0.0
2018,3,9,7,0,299.0,31.0,1.8,10.5,59.0,232.76,173.23
2018,3,9,7,15,335.0,39.5,1.85,10.9,89.0,280.06,229.52
2018,3,9,7,30,371.0,48.0,1.9,11.3,119.0,330.22,276.08
2018,3,9,7,45,265.5,60.5,2.0,11.65,119.0,282.96,238.78
2018,3,9,8,0,160.0,73.0,2.1,12.0,119.0,215.06,181.65
2018,3,9,8,15,99.5,107.5,2.05,12.5,138.0,203.52,170.27
2018,3,9,8,30,39.0,142.0,2.0,13.0,157.0,184.78,152.06
2018,3,9,8,45,51.0,163.5,2.0,13.45,185.5,219.01,180.12
2018,3,9,9,0,63.0,185.0,2.0,13.9,214.0,253.68,207.84
2018,3,9,9,15,112.0,203.5,1.9,14.4,261.0,335.2,273.47
2018,3,9,9,30,161.0,222.0,1.8,14.9,308.0,402.33,325.72
2018,3,9,9,45,287.5,225.0,1.75,15.4,391.5,543.44,434.74
2018,3,9,10,0,414.0,228.0,1.7,15.9,475.0,688.04,540.29
2018,3,9,10,15,482.5,218.5,1.7,16.2,521.5,745.76,580.17
2018,3,9,10,30,551.0,209.0,1.7,16.5,568.0,802.18,619.11
2018,3,9,10,45,557.5,217.0,1.7,16.85,591.5,815.94,626.21
2018,3,9,11,0,564.0,225.0,1.7,17.2,615.0,826.94,631.89
2018,3,9,11,15,543.0,240.0,1.75,17.3,623.0,816.17,623.12
2018,3,9,11,30,522.0,255.0,1.8,17.4,631.0,802.79,612.85
2018,3,9,11,45,483.0,274.0,1.8,17.55,625.5,774.29,591.17
2018,3,9,12,0,444.0,293.0,1.8,17.7,620.0,744.18,568.51
2018,3,9,12,15,395.5,307.0,1.8,17.75,598.5,686.29,526.66
2018,3,9,12,30,347.0,321.0,1.8,17.8,577.0,643.39,494.96
2018,3,9,12,45,290.0,334.0,1.8,17.8,546.5,593.17,457.52
2018,3,9,13,0,233.0,347.0,1.8,17.8,516.0,533.71,413.16
2018,3,9,13,15,223.0,340.5,1.8,17.75,500.0,506.23,393.18
2018,3,9,13,30,213.0,334.0,1.8,17.7,484.0,478.89,372.9
2018,3,9,13,45,185.5,324.5,1.8,17.65,452.0,437.01,341.26
2018,3,9,14,0,158.0,315.0,1.8,17.6,420.0,397.29,311.04
2018,3,9,14,15,154.5,300.0,1.8,17.5,399.0,368.97,289.64
2018,3,9,14,30,151.0,285.0,1.8,17.4,378.0,340.96,268.11
2018,3,9,14,45,152.5,265.5,1.75,17.3,354.5,311.75,245.27
2018,3,9,15,0,154.0,246.0,1.7,17.2,331.0,282.52,221.99
2018,3,9,15,15,274.0,209.5,1.7,17.2,347.5,282.93,219.69
2018,3,9,15,30,394.0,173.0,1.7,17.2,364.0,268.05,202.75
2018,3,9,15,45,396.0,156.5,1.7,16.65,332.5,225.56,166.06
2018,3,9,16,0,398.0,140.0,1.7,16.1,301.0,182.79,129.51
2018,3,9,16,15,369.0,125.0,1.6,15.6,259.5,137.6,94.36
2018,3,9,16,30,340.0,110.0,1.5,15.1,218.0,96.25,67.25
2018,3,9,16,45,302.0,94.0,1.4,14.55,177.5,68.53,55.45
2018,3,9,17,0,264.0,78.0,1.3,14.0,137.0,57.96,45.99
2018,3,9,17,15,217.0,61.5,1.3,13.65,101.5,48.18,36.92
2018,3,9,17,30,170.0,45.0,1.3,13.3,66.0,35.75,25.18
2018,3,9,17,45,121.5,30.0,1.3,12.95,41.5,24.09,10.51
2018,3,9,18,0,73.0,15.0,1.3,12.6,17.0,13.64,0.0
2018,3,9,18,15,36.5,7.5,1.3,12.45,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.45,10.75,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.35,11.15,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.4,8.0,7.02,0.42
2018,3,10,7,45,0.0,11.5,0.45,11.6,11.5,10.1,3.15
2018,3,10,8,0,0.0,15.0,0.5,11.8,15.0,13.18,5.86
2018,3,10,8,15,0.0,21.5,0.4,12.05,21.5,18.92,10.85
2018,3,10,8,30,0.0,28.0,0.3,12.3,28.0,24.66,15.79
2018,3,10,8,45,0.0,49.0,0.2,12.5,49.0,43.25,31.73
2018,3,10,9,0,0.0,70.0,0.1,12.7,70.0,61.9,47.45
2018,3,10,9,15,1.0,100.0,0.15,13.0,100.5,90.6,71.26
2018,3,10,9,30,2.0,130.0,0.2,13.3,131.0,120.74,95.79
2018,3,10,9,45,4.5,159.0,0.25,13.55,161.5,151.68,120.62
2018,3,10,10,0,7.0,188.0,0.3,13.8,192.0,182.86,145.24
2018,3,10,10,15,4.0,163.0,0.3,13.95,165.5,153.72,121.25
2018,3,10,10,30,1.0,138.0,0.3,14.1,139.0,125.91,98.57
2018,3,10,10,45,1.0,131.5,0.3,14.25,132.5,119.48,93.28
2018,3,10,11,0,1.0,125.0,0.3,14.4,126.0,113.21,88.05
2018,3,10,11,15,3.0,152.5,0.35,14.5,155.0,140.99,110.48
2018,3,10,11,30,5.0,180.0,0.4,14.6,184.0,168.88,132.59
2018,3,10,11,45,5.0,183.5,0.4,14.65,187.5,171.78,134.63
2018,3,10,12,0,5.0,187.0,0.4,14.7,191.0,174.65,136.79
2018,3,10,12,15,4.0,181.0,0.45,14.75,184.0,167.6,131.16
2018,3,10,12,30,3.0,175.0,0.5,14.8,177.0,160.67,125.68
2018,3,10,12,45,3.5,181.5,0.55,14.8,184.0,166.75,130.65
2018,3,10,13,0,4.0,188.0,0.6,14.8,191.0,172.73,135.5
2018,3,10,13,15,2.5,165.0,0.6,14.8,167.0,149.88,117.29
2018,3,10,13,30,1.0,142.0,0.6,14.8,143.0,127.48,99.42
2018,3,10,13,45,4.5,164.0,0.6,14.8,167.0,149.56,117.5
2018,3,10,14,0,8.0,186.0,0.6,14.8,191.0,171.11,134.88
2018,3,10,14,15,10.0,196.5,0.6,14.8,202.5,180.78,142.7
2018,3,10,14,30,12.0,207.0,0.6,14.8,214.0,189.94,150.16
2018,3,10,14,45,28.0,207.0,0.55,14.75,223.0,197.87,156.65
2018,3,10,15,0,44.0,207.0,0.5,14.7,232.0,200.89,158.99
2018,3,10,15,15,45.0,200.0,0.5,14.7,223.5,190.31,150.49
2018,3,10,15,30,46.0,193.0,0.5,14.7,215.0,179.34,141.66
2018,3,10,15,45,64.0,179.0,0.35,14.5,206.5,166.45,130.5
2018,3,10,16,0,82.0,165.0,0.2,14.3,198.0,151.23,117.21
2018,3,10,16,15,87.5,147.0,0.3,14.0,178.5,129.38,99.67
2018,3,10,16,30,93.0,129.0,0.4,13.7,159.0,104.19,80.48
2018,3,10,16,45,71.5,107.5,0.5,13.4,128.0,85.3,70.44
2018,3,10,17,0,50.0,86.0,0.6,13.1,97.0,69.22,56.11
2018,3,10,17,15,33.5,65.5,0.65,12.85,72.0,53.5,41.77
2018,3,10,17,30,17.0,45.0,0.7,12.6,47.0,37.5,26.88
2018,3,10,17,45,35.0,29.0,0.7,12.3,31.0,23.95,11.39
2018,3,10,18,0,53.0,13.0,0.7,12.0,15.0,11.82,0.0
2018,3,10,18,15,26.5,6.5,0.7,11.9,7.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.35,8.15,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.3,8.7,11.0,42.67,0.0
2018,3,11,6,45,219.0,22.5,1.25,9.25,41.5,153.26,0.0
2018,3,11,7,0,362.0,35.0,1.2,9.8,72.0,272.33,211.11
2018,3,11,7,15,357.0,36.0,1.15,10.3,90.0,289.77,238.34
2018,3,11,7,30,352.0,37.0,1.1,10.8,108.0,303.2,254.01
2018,3,11,7,45,176.0,54.0,1.05,11.35,89.5,211.28,177.51
2018,3,11,8,0,0.0,71.0,1.0,11.9,71.0,64.43,49.8
2018,3,11,8,15,3.0,100.0,0.95,12.5,101.0,96.49,77.26
2018,3,11,8,30,6.0,129.0,0.9,13.1,131.0,128.97,104.19
2018,3,11,8,45,7.0,144.0,0.85,13.65,147.0,144.0,116.07
2018,3,11,9,0,8.0,159.0,0.8,14.2,163.0,159.12,127.85
2018,3,11,9,15,22.0,186.0,0.85,14.75,198.0,199.34,160.34
2018,3,11,9,30,36.0,213.0,0.9,15.3,233.0,256.81,205.66
2018,3,11,9,45,53.0,238.0,0.95,15.8,269.5,300.14,239.02
2018,3,11,10,0,70.0,263.0,1.0,16.3,306.0,343.6,271.89
2018,3,11,10,15,135.0,280.0,1.05,16.75,367.5,442.54,347.55
2018,3,11,10,30,200.0,297.0,1.1,17.2,429.0,523.45,407.28
2018,3,11,10,45,370.5,267.0,1.2,17.6,523.0,671.41,516.92
2018,3,11,11,0,541.0,237.0,1.3,18.0,617.0,819.0,620.68
2018,3,11,11,15,599.0,222.0,1.35,18.3,652.0,857.41,645.32
2018,3,11,11,30,657.0,207.0,1.4,18.6,687.0,887.8,665.34
2018,3,11,11,45,644.0,216.0,1.5,18.9,691.0,871.15,653.83
2018,3,11,12,0,631.0,225.0,1.6,19.2,695.0,851.75,640.52
2018,3,11,12,15,657.5,214.5,1.6,19.35,705.0,846.14,636.84
2018,3,11,12,30,684.0,204.0,1.6,19.5,715.0,836.43,630.22
2018,3,11,12,45,721.5,186.5,1.65,19.65,721.0,824.66,622.86
2018,3,11,13,0,759.0,169.0,1.7,19.8,727.0,807.76,611.88
2018,3,11,13,15,814.5,143.0,1.65,19.85,731.5,788.13,598.38
2018,3,11,13,30,870.0,117.0,1.6,19.9,736.0,765.48,582.88
2018,3,11,13,45,875.5,111.5,1.55,19.95,717.5,721.9,551.41
2018,3,11,14,0,881.0,106.0,1.5,20.0,699.0,672.78,515.21
2018,3,11,14,15,863.5,106.0,1.45,20.0,666.5,617.82,473.63
2018,3,11,14,30,846.0,106.0,1.4,20.0,634.0,559.87,428.83
2018,3,11,14,45,816.5,104.5,1.3,19.95,590.0,494.67,377.26
2018,3,11,15,0,787.0,103.0,1.2,19.9,546.0,431.09,325.54
2018,3,11,15,15,806.5,91.5,1.2,19.9,516.0,378.01,279.93
2018,3,11,15,30,826.0,80.0,1.2,19.9,486.0,321.54,229.86
2018,3,11,15,45,803.5,77.5,1.0,19.7,441.0,259.92,175.91
2018,3,11,16,0,781.0,75.0,0.8,19.5,396.0,200.27,124.92
2018,3,11,16,15,671.5,80.0,0.8,19.05,331.5,135.73,78.47
2018,3,11,16,30,562.0,85.0,0.8,18.6,267.0,88.08,53.68
2018,3,11,16,45,486.5,75.5,0.75,18.1,213.5,56.42,44.1
2018,3,11,17,0,411.0,66.0,0.7,17.6,160.0,49.43,37.93
2018,3,11,17,15,374.0,53.5,0.8,17.1,123.0,42.08,31.19
2018,3,11,17,30,337.0,41.0,0.9,16.6,86.0,33.1,22.75
2018,3,11,17,45,232.5,29.5,0.95,16.1,54.0,23.2,11.31
2018,3,11,18,0,128.0,18.0,1.0,15.6,22.0,16.37,0.0
2018,3,11,18,15,64.0,9.0,1.0,15.35,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,1.75,11.35,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,1.8,11.7,10.0,28.59,0.0
2018,3,12,6,45,168.0,24.5,1.8,12.05,40.5,134.5,19.92
2018,3,12,7,0,290.0,40.0,1.8,12.4,71.0,240.43,187.47
2018,3,12,7,15,395.0,48.5,1.8,12.8,116.0,328.16,268.7
2018,3,12,7,30,500.0,57.0,1.8,13.2,161.0,427.36,353.49
2018,3,12,7,45,563.0,64.0,1.75,13.6,210.5,503.7,416.47
2018,3,12,8,0,626.0,71.0,1.7,14.0,260.0,583.77,478.49
2018,3,12,8,15,668.5,75.0,1.75,14.7,309.0,647.04,524.54
2018,3,12,8,30,711.0,79.0,1.8,15.4,358.0,711.16,569.52
2018,3,12,8,45,741.5,82.5,1.85,16.1,405.0,760.14,602.02
2018,3,12,9,0,772.0,86.0,1.9,16.8,452.0,813.07,636.55
2018,3,12,9,15,792.5,89.0,2.05,17.35,495.0,854.81,663.72
2018,3,12,9,30,813.0,92.0,2.2,17.9,538.0,894.24,689.02
2018,3,12,9,45,827.5,94.0,2.35,18.45,575.0,924.1,707.5
2018,3,12,10,0,842.0,96.0,2.5,19.0,612.0,950.87,723.86
2018,3,12,10,15,834.0,104.5,2.55,19.2,637.5,960.29,728.5
2018,3,12,10,30,826.0,113.0,2.6,19.4,663.0,965.68,730.73
2018,3,12,10,45,715.0,163.0,2.7,19.65,651.5,919.96,698.75
2018,3,12,11,0,604.0,213.0,2.8,19.9,640.0,860.85,657.43
2018,3,12,11,15,685.0,184.0,2.8,19.95,679.0,901.78,685.7
2018,3,12,11,30,766.0,155.0,2.8,20.0,718.0,936.59,708.41
2018,3,12,11,45,720.5,171.5,2.85,20.1,706.0,896.97,680.76
2018,3,12,12,0,675.0,188.0,2.9,20.2,694.0,854.96,651.98
2018,3,12,12,15,437.5,275.0,2.95,20.25,603.0,705.12,541.65
2018,3,12,12,30,200.0,362.0,3.0,20.3,512.0,543.54,418.9
2018,3,12,12,45,158.0,333.0,3.05,20.35,451.0,467.6,362.77
2018,3,12,13,0,116.0,304.0,3.1,20.4,390.0,394.89,307.56
2018,3,12,13,15,63.0,257.0,3.1,20.4,303.5,289.99,226.46
2018,3,12,13,30,10.0,210.0,3.1,20.4,217.0,196.11,152.17
2018,3,12,13,45,13.0,221.0,3.15,20.35,230.0,207.19,161.34
2018,3,12,14,0,16.0,232.0,3.2,20.3,243.0,217.73,169.87
2018,3,12,14,15,8.5,169.0,3.2,20.15,175.0,155.22,120.5
2018,3,12,14,30,1.0,106.0,3.2,20.0,107.0,94.52,71.86
2018,3,12,14,45,0.5,83.5,3.2,19.9,84.0,74.22,55.54
2018,3,12,15,0,0.0,61.0,3.2,19.8,61.0,53.95,39.06
2018,3,12,15,15,2.5,80.5,3.2,19.8,81.5,72.17,54.16
2018,3,12,15,30,5.0,100.0,3.2,19.8,102.0,89.71,68.65
2018,3,12,15,45,16.0,114.0,3.05,19.3,120.5,103.52,79.9
2018,3,12,16,0,27.0,128.0,2.9,18.8,139.0,113.56,87.95
2018,3,12,16,15,58.0,111.5,2.8,18.3,131.5,100.39,76.09
2018,3,12,16,30,89.0,95.0,2.7,17.8,124.0,80.8,60.2
2018,3,12,16,45,60.5,75.0,2.55,17.3,93.0,60.8,48.12
2018,3,12,17,0,32.0,55.0,2.4,16.8,62.0,47.53,36.38
2018,3,12,17,15,23.0,41.5,2.45,16.5,46.0,36.32,26.24
2018,3,12,17,30,14.0,28.0,2.5,16.2,30.0,24.92,15.8
2018,3,12,17,45,15.0,18.5,2.55,15.85,20.0,16.6,6.88
2018,3,12,18,0,16.0,9.0,2.6,15.5,10.0,8.19,0.0
2018,3,12,18,15,8.0,4.5,2.6,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.9,13.5,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,13.4,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,2.9,13.3,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,2.9,13.2,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.0,2.85,13.15,8.0,7.02,0.29
2018,3,13,7,30,0.0,10.0,2.8,13.1,10.0,8.78,1.88
2018,3,13,7,45,0.0,11.5,2.8,13.05,11.5,10.1,3.08
2018,3,13,8,0,0.0,13.0,2.8,13.0,13.0,11.43,4.24
2018,3,13,8,15,0.0,19.0,2.8,13.0,19.0,16.72,8.81
2018,3,13,8,30,0.0,25.0,2.8,13.0,25.0,22.02,13.35
2018,3,13,8,45,0.0,30.5,2.85,13.0,30.5,26.88,17.48
2018,3,13,9,0,0.0,36.0,2.9,13.0,36.0,31.76,21.58
2018,3,13,9,15,0.0,49.0,2.95,13.2,49.0,43.28,31.29
2018,3,13,9,30,0.0,62.0,3.0,13.4,62.0,54.83,40.93
2018,3,13,9,45,0.0,75.5,3.05,13.6,75.5,66.85,50.88
2018,3,13,10,0,0.0,89.0,3.1,13.8,89.0,78.89,60.76
2018,3,13,10,15,0.0,83.0,3.2,14.0,83.0,73.57,56.15
2018,3,13,10,30,0.0,77.0,3.3,14.2,77.0,68.25,51.58
2018,3,13,10,45,15.0,131.0,3.35,14.4,141.5,140.44,111.73
2018,3,13,11,0,30.0,185.0,3.4,14.6,206.0,209.89,168.32
2018,3,13,11,15,50.5,248.5,3.45,14.75,285.0,295.39,236.73
2018,3,13,11,30,71.0,312.0,3.5,14.9,364.0,381.07,303.65
2018,3,13,11,45,74.5,309.0,3.55,15.05,364.5,377.43,300.33
2018,3,13,12,0,78.0,306.0,3.6,15.2,365.0,373.54,297.2
2018,3,13,12,15,84.0,285.5,3.65,15.25,349.0,353.47,281.84
2018,3,13,12,30,90.0,265.0,3.7,15.3,333.0,346.23,276.45
2018,3,13,12,45,124.5,310.5,3.7,15.4,403.5,416.0,331.15
2018,3,13,13,0,159.0,356.0,3.7,15.5,474.0,481.65,381.45
2018,3,13,13,15,114.0,339.0,3.65,15.5,423.0,419.41,332.36
2018,3,13,13,30,69.0,322.0,3.6,15.5,372.0,352.28,279.55
2018,3,13,13,45,109.0,316.5,3.6,15.45,392.5,368.42,293.41
2018,3,13,14,0,149.0,311.0,3.6,15.4,413.0,386.67,308.26
2018,3,13,14,15,152.5,300.0,3.5,15.35,400.5,366.73,292.47
2018,3,13,14,30,156.0,289.0,3.4,15.3,388.0,346.2,276.14
2018,3,13,14,45,170.5,269.5,3.35,15.25,372.0,323.0,257.51
2018,3,13,15,0,185.0,250.0,3.3,15.2,356.0,298.26,237.13
2018,3,13,15,15,199.0,231.5,3.3,15.2,337.5,272.57,215.37
2018,3,13,15,30,213.0,213.0,3.3,15.2,319.0,245.24,191.68
2018,3,13,15,45,204.0,193.0,3.1,14.85,287.0,209.62,161.78
2018,3,13,16,0,195.0,173.0,2.9,14.5,255.0,175.32,133.23
2018,3,13,16,15,130.5,137.5,2.6,14.1,189.5,125.35,95.05
2018,3,13,16,30,66.0,102.0,2.3,13.7,124.0,87.58,67.5
2018,3,13,16,45,33.0,73.0,2.0,13.3,84.0,61.92,49.91
2018,3,13,17,0,0.0,44.0,1.7,12.9,44.0,38.82,29.23
2018,3,13,17,15,0.0,34.0,1.6,12.4,34.0,29.97,21.12
2018,3,13,17,30,0.0,24.0,1.5,11.9,24.0,21.13,12.9
2018,3,13,17,45,0.0,15.5,1.4,11.4,15.5,13.63,5.09
2018,3,13,18,0,0.0,7.0,1.3,10.9,7.0,6.37,0.0
2018,3,13,18,15,0.0,3.5,1.25,10.85,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,6,15,40.0,7.0,1.75,8.75,8.0,0.0,0.0
2018,3,14,6,30,80.0,14.0,1.8,9.3,16.0,48.53,0.0
2018,3,14,6,45,93.5,27.5,1.9,9.85,35.0,96.13,44.53
2018,3,14,7,0,107.0,41.0,2.0,10.4,54.0,127.23,100.11
2018,3,14,7,15,101.5,60.5,2.1,10.6,77.5,141.3,115.75
2018,3,14,7,30,96.0,80.0,2.2,10.8,101.0,164.23,136.74
2018,3,14,7,45,119.0,100.0,2.3,11.0,132.5,206.85,174.05
2018,3,14,8,0,142.0,120.0,2.4,11.2,164.0,250.96,211.72
2018,3,14,8,15,193.0,140.0,2.45,11.25,211.0,318.5,268.6
2018,3,14,8,30,244.0,160.0,2.5,11.3,258.0,405.01,339.07
2018,3,14,8,45,163.0,160.0,2.6,11.4,229.0,323.51,270.39
2018,3,14,9,0,82.0,160.0,2.7,11.5,200.0,237.56,197.27
2018,3,14,9,15,41.5,148.0,2.7,11.5,168.5,186.52,153.4
2018,3,14,9,30,1.0,136.0,2.7,11.5,137.0,125.38,100.52
2018,3,14,9,45,21.5,180.0,2.75,11.55,193.5,188.81,153.81
2018,3,14,10,0,42.0,224.0,2.8,11.6,250.0,269.45,219.71
2018,3,14,10,15,59.0,238.0,2.8,11.65,276.5,300.05,244.24
2018,3,14,10,30,76.0,252.0,2.8,11.7,303.0,330.56,268.61
