Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,15,784.5,149.5,2.35,19.85,725.0,609.73,469.63
2018,4,3,14,30,746.0,155.0,2.4,19.7,682.0,547.1,421.67
2018,4,3,14,45,773.5,137.0,2.5,19.55,658.0,500.27,384.28
2018,4,3,15,0,801.0,119.0,2.6,19.4,634.0,447.88,340.7
2018,4,3,15,15,795.5,112.5,2.6,19.4,595.0,389.26,290.44
2018,4,3,15,30,790.0,106.0,2.6,19.4,556.0,330.26,238.59
2018,4,3,15,45,755.0,104.5,2.7,18.75,505.0,264.27,182.2
2018,4,3,16,0,720.0,103.0,2.8,18.1,454.0,205.4,132.61
2018,4,3,16,15,682.0,99.0,2.8,17.55,403.0,148.2,88.67
2018,4,3,16,30,644.0,95.0,2.8,17.0,352.0,95.69,58.04
2018,4,3,16,45,596.5,88.0,2.8,16.45,300.0,63.04,50.25
2018,4,3,17,0,549.0,81.0,2.8,15.9,248.0,59.83,47.58
2018,4,3,17,15,494.5,73.0,2.7,15.15,201.5,55.63,43.91
2018,4,3,17,30,440.0,65.0,2.6,14.4,155.0,51.34,39.92
2018,4,3,17,45,342.0,53.0,2.55,13.7,111.0,40.78,30.11
2018,4,3,18,0,244.0,41.0,2.5,13.0,67.0,32.04,21.11
2018,4,3,18,15,142.0,25.5,2.45,12.65,38.5,20.22,0.0
2018,4,3,18,30,40.0,10.0,2.4,12.3,10.0,9.1,0.0
2018,4,3,18,45,20.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,18.0,7.0,2.3,10.1,7.5,0.0,0.0
2018,4,4,6,0,36.0,14.0,2.4,10.3,15.0,26.38,0.0
2018,4,4,6,15,81.5,29.5,2.5,10.7,38.0,84.8,47.63
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,131.34,103.36
2018,4,4,6,45,155.5,64.0,2.7,11.5,93.0,175.53,144.11
2018,4,4,7,0,184.0,83.0,2.8,11.9,125.0,222.29,185.74
2018,4,4,7,15,267.0,97.0,2.75,12.35,175.0,300.37,253.0
2018,4,4,7,30,350.0,111.0,2.7,12.8,225.0,400.84,336.16
2018,4,4,7,45,380.5,125.5,2.6,13.25,268.5,456.18,379.82
2018,4,4,8,0,411.0,140.0,2.5,13.7,312.0,512.93,423.25
2018,4,4,8,15,362.0,168.5,2.45,14.15,334.0,504.66,413.76
2018,4,4,8,30,313.0,197.0,2.4,14.6,356.0,507.52,412.64
2018,4,4,8,45,310.0,221.0,2.35,15.05,390.5,541.26,436.03
2018,4,4,9,0,307.0,245.0,2.3,15.5,425.0,573.29,457.43
2018,4,4,9,15,368.5,244.5,2.3,15.9,476.0,635.94,503.52
2018,4,4,9,30,430.0,244.0,2.3,16.3,527.0,718.62,562.34
2018,4,4,9,45,402.0,271.0,2.3,16.65,547.0,725.98,563.82
2018,4,4,10,0,374.0,298.0,2.3,17.0,567.0,713.3,552.09
2018,4,4,10,15,516.0,257.5,2.25,17.25,645.5,829.77,636.08
2018,4,4,10,30,658.0,217.0,2.2,17.5,724.0,935.01,707.83
2018,4,4,10,45,609.5,245.5,2.2,17.8,725.5,912.44,688.86
2018,4,4,11,0,561.0,274.0,2.2,18.1,727.0,883.12,666.24
2018,4,4,11,15,602.5,260.5,2.15,18.2,755.5,905.62,681.4
2018,4,4,11,30,644.0,247.0,2.1,18.3,784.0,921.28,691.43
2018,4,4,11,45,764.0,192.0,2.1,18.45,834.0,965.52,720.71
2018,4,4,12,0,884.0,137.0,2.1,18.6,884.0,985.76,733.01
2018,4,4,12,15,900.5,128.0,2.15,18.5,888.5,967.61,721.59
2018,4,4,12,30,917.0,119.0,2.2,18.4,893.0,945.27,707.82
2018,4,4,12,45,882.0,134.0,2.25,18.35,872.5,897.92,677.03
2018,4,4,13,0,847.0,149.0,2.3,18.3,852.0,856.47,650.12
2018,4,4,13,15,685.5,218.0,2.35,18.15,779.5,762.24,583.75
2018,4,4,13,30,524.0,287.0,2.4,18.0,707.0,669.61,515.35
2018,4,4,13,45,470.5,299.0,2.45,17.85,668.0,613.12,474.17
2018,4,4,14,0,417.0,311.0,2.5,17.7,629.0,559.75,434.31
2018,4,4,14,15,321.5,313.0,2.5,17.55,552.0,473.98,369.33
2018,4,4,14,30,226.0,315.0,2.5,17.4,475.0,399.52,312.17
2018,4,4,14,45,193.5,303.0,2.55,17.25,435.0,356.24,278.77
2018,4,4,15,0,161.0,291.0,2.6,17.1,395.0,316.41,247.67
2018,4,4,15,15,166.5,271.0,2.6,17.1,372.5,287.81,224.54
2018,4,4,15,30,172.0,251.0,2.6,17.1,350.0,258.7,200.52
2018,4,4,15,45,146.0,220.0,2.55,16.7,299.0,213.55,164.71
2018,4,4,16,0,120.0,189.0,2.5,16.3,248.0,172.41,132.35
2018,4,4,16,15,122.0,162.5,2.45,15.95,217.0,141.65,107.74
2018,4,4,16,30,124.0,136.0,2.4,15.6,186.0,111.32,85.07
2018,4,4,16,45,115.5,128.5,2.35,15.25,170.0,98.2,81.4
2018,4,4,17,0,107.0,121.0,2.3,14.9,154.0,92.21,76.32
2018,4,4,17,15,82.5,99.0,2.2,14.35,121.5,76.7,62.68
2018,4,4,17,30,58.0,77.0,2.1,13.8,89.0,62.54,49.93
2018,4,4,17,45,39.0,57.5,2.0,13.3,64.5,47.29,35.91
2018,4,4,18,0,20.0,38.0,1.9,12.8,40.0,31.82,21.14
2018,4,4,18,15,10.0,22.0,1.95,12.65,23.0,18.7,0.0
2018,4,4,18,30,0.0,6.0,2.0,12.5,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.05,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,1.95,10.5,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.0,10.8,5.0,4.55,0.0
2018,4,5,6,15,0.0,10.0,2.05,11.05,10.0,8.78,0.39
2018,4,5,6,30,0.0,15.0,2.1,11.3,15.0,13.18,5.38
2018,4,5,6,45,0.0,21.5,2.15,11.55,21.5,18.91,10.56
2018,4,5,7,0,0.0,28.0,2.2,11.8,28.0,24.65,15.67
2018,4,5,7,15,0.0,46.0,2.2,12.15,46.0,40.58,29.49
2018,4,5,7,30,0.0,64.0,2.2,12.5,64.0,56.56,43.18
2018,4,5,7,45,0.5,88.5,2.25,12.8,88.5,80.49,63.47
2018,4,5,8,0,1.0,113.0,2.3,13.1,113.0,104.84,83.78
2018,4,5,8,15,1.0,118.0,2.3,13.7,118.5,108.79,86.6
2018,4,5,8,30,1.0,123.0,2.3,14.3,124.0,112.94,89.57
2018,4,5,8,45,9.5,159.0,2.3,14.85,165.0,155.99,124.9
2018,4,5,9,0,18.0,195.0,2.3,15.4,206.0,199.86,160.1
2018,4,5,9,15,24.5,214.5,2.2,15.8,230.5,239.54,191.24
2018,4,5,9,30,31.0,234.0,2.1,16.2,255.0,265.99,211.43
2018,4,5,9,45,20.0,211.5,2.05,16.55,225.5,216.08,170.81
2018,4,5,10,0,9.0,189.0,2.0,16.9,196.0,182.37,143.15
2018,4,5,10,15,13.5,228.5,2.0,17.05,239.0,225.13,176.88
2018,4,5,10,30,18.0,268.0,2.0,17.2,282.0,268.06,210.02
2018,4,5,10,45,16.0,262.5,2.0,17.35,275.0,259.57,202.81
2018,4,5,11,0,14.0,257.0,2.0,17.5,268.0,251.25,195.97
2018,4,5,11,15,21.5,291.5,2.05,17.45,309.0,291.41,227.21
2018,4,5,11,30,29.0,326.0,2.1,17.4,350.0,346.87,269.55
2018,4,5,11,45,28.0,324.0,2.2,17.3,347.5,341.03,264.94
2018,4,5,12,0,27.0,322.0,2.3,17.2,345.0,335.15,260.6
2018,4,5,12,15,18.5,273.5,2.35,16.95,289.0,266.15,207.62
2018,4,5,12,30,10.0,225.0,2.4,16.7,233.0,212.12,165.6
2018,4,5,12,45,9.5,222.0,2.5,16.5,229.5,208.08,162.75
2018,4,5,13,0,9.0,219.0,2.6,16.3,226.0,204.06,159.78
2018,4,5,13,15,8.0,211.5,2.5,16.05,218.0,195.58,153.25
2018,4,5,13,30,7.0,204.0,2.4,15.8,210.0,187.24,146.84
2018,4,5,13,45,5.0,188.0,2.35,15.55,192.0,170.74,133.9
2018,4,5,14,0,3.0,172.0,2.3,15.3,174.0,154.59,121.19
2018,4,5,14,15,1.5,160.0,2.2,15.05,161.0,142.6,111.79
2018,4,5,14,30,0.0,148.0,2.1,14.8,148.0,130.87,102.55
2018,4,5,14,45,0.0,130.5,2.0,14.55,130.5,115.34,90.18
2018,4,5,15,0,0.0,113.0,1.9,14.3,113.0,99.93,77.81
2018,4,5,15,15,0.0,107.5,1.9,14.3,107.5,95.01,73.97
2018,4,5,15,30,0.0,102.0,1.9,14.3,102.0,90.11,70.13
2018,4,5,15,45,0.5,114.0,1.65,13.9,114.0,100.14,78.79
2018,4,5,16,0,1.0,126.0,1.4,13.5,126.0,109.48,86.89
2018,4,5,16,15,1.0,120.0,1.3,13.3,120.0,103.58,82.27
2018,4,5,16,30,1.0,114.0,1.2,13.1,114.0,97.47,77.46
2018,4,5,16,45,0.5,100.0,1.1,12.95,100.0,85.39,70.73
2018,4,5,17,0,0.0,86.0,1.0,12.8,86.0,73.7,60.51
2018,4,5,17,15,0.0,70.0,1.0,12.65,70.0,60.41,48.64
2018,4,5,17,30,0.0,54.0,1.0,12.5,54.0,47.0,36.45
2018,4,5,17,45,0.0,40.0,1.0,12.35,40.0,35.06,25.39
2018,4,5,18,0,0.0,26.0,1.0,12.2,26.0,22.92,13.85
2018,4,5,18,15,0.0,15.0,1.0,12.1,15.0,13.21,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,11.95,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.6,12.4,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.7,12.5,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.8,12.6,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.0,12.8,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,3.1,12.9,9.0,7.9,1.16
2018,4,6,7,15,0.0,16.5,3.15,13.1,16.5,14.5,6.89
2018,4,6,7,30,0.0,24.0,3.2,13.3,24.0,21.12,12.6
2018,4,6,7,45,0.0,40.0,3.3,13.45,40.0,35.27,24.71
2018,4,6,8,0,0.0,56.0,3.4,13.6,56.0,49.46,36.73
2018,4,6,8,15,0.0,52.0,3.3,13.9,52.0,45.92,33.55
2018,4,6,8,30,0.0,48.0,3.2,14.2,48.0,42.4,30.4
2018,4,6,8,45,0.0,46.0,3.15,14.5,46.0,40.64,28.78
2018,4,6,9,0,0.0,44.0,3.1,14.8,44.0,38.89,27.18
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,38.47,26.71
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,38.05,26.25
2018,4,6,9,45,0.0,51.5,3.2,15.55,51.5,45.61,32.44
2018,4,6,10,0,0.0,60.0,3.2,15.8,60.0,53.19,38.61
2018,4,6,10,15,0.0,79.5,3.25,15.9,79.5,70.57,52.84
2018,4,6,10,30,0.0,99.0,3.3,16.0,99.0,88.14,67.12
2018,4,6,10,45,0.0,111.5,3.35,16.1,111.5,99.62,76.35
2018,4,6,11,0,0.0,124.0,3.4,16.2,124.0,111.1,85.55
2018,4,6,11,15,2.0,145.5,3.4,16.25,147.0,132.88,103.14
2018,4,6,11,30,4.0,167.0,3.4,16.3,170.0,154.62,120.59
2018,4,6,11,45,5.0,173.5,3.45,16.4,177.5,161.35,125.89
2018,4,6,12,0,6.0,180.0,3.5,16.5,185.0,167.97,131.13
2018,4,6,12,15,3.0,133.0,3.5,16.5,135.5,121.79,93.94
2018,4,6,12,30,0.0,86.0,3.5,16.5,86.0,76.51,57.18
2018,4,6,12,45,0.0,84.5,3.5,16.55,84.5,75.15,56.11
2018,4,6,13,0,0.0,83.0,3.5,16.6,83.0,73.8,55.03
2018,4,6,13,15,0.5,97.5,3.5,16.55,98.0,87.12,65.97
2018,4,6,13,30,1.0,112.0,3.5,16.5,113.0,100.37,76.82
2018,4,6,13,45,3.5,145.0,3.45,16.5,148.0,131.35,102.07
2018,4,6,14,0,6.0,178.0,3.4,16.5,183.0,161.81,126.74
2018,4,6,14,15,8.5,188.0,3.3,16.45,194.5,171.34,134.56
2018,4,6,14,30,11.0,198.0,3.2,16.4,206.0,180.36,142.0
2018,4,6,14,45,10.0,180.5,3.05,16.3,187.5,163.46,128.61
2018,4,6,15,0,9.0,163.0,2.9,16.2,169.0,146.83,115.42
2018,4,6,15,15,6.0,155.5,2.9,16.2,159.5,138.22,108.69
2018,4,6,15,30,3.0,148.0,2.9,16.2,150.0,129.96,102.27
2018,4,6,15,45,37.5,161.5,2.75,16.05,180.5,145.71,114.27
2018,4,6,16,0,72.0,175.0,2.6,15.9,211.0,157.04,122.17
2018,4,6,16,15,90.0,168.0,2.55,15.85,208.0,145.78,112.56
2018,4,6,16,30,108.0,161.0,2.5,15.8,205.0,126.91,98.33
2018,4,6,16,45,74.5,124.0,2.45,15.7,152.5,99.53,82.38
2018,4,6,17,0,41.0,87.0,2.4,15.6,100.0,72.7,58.97
2018,4,6,17,15,20.5,60.5,2.35,15.5,67.0,52.14,40.78
2018,4,6,17,30,0.0,34.0,2.3,15.4,34.0,29.96,20.95
2018,4,6,17,45,0.0,24.5,2.25,15.3,24.5,21.56,13.27
2018,4,6,18,0,0.0,15.0,2.2,15.2,15.0,13.18,5.49
2018,4,6,18,15,0.0,9.0,2.25,15.15,9.0,7.9,0.0
2018,4,6,18,30,0.0,3.0,2.3,15.1,3.0,2.73,0.0
2018,4,6,18,45,0.0,1.5,2.35,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.5,2.7,13.45,6.5,0.0,0.0
2018,4,7,6,0,0.0,13.0,2.7,13.4,13.0,11.82,0.0
2018,4,7,6,15,0.5,29.0,2.8,13.55,29.0,28.8,15.92
2018,4,7,6,30,1.0,45.0,2.9,13.7,45.0,44.45,31.4
2018,4,7,6,45,10.5,65.5,3.0,13.85,68.0,70.41,54.18
2018,4,7,7,0,20.0,86.0,3.1,14.0,91.0,104.37,83.65
2018,4,7,7,15,50.5,110.0,3.25,14.15,126.0,151.31,124.18
2018,4,7,7,30,81.0,134.0,3.4,14.3,161.0,200.74,166.23
2018,4,7,7,45,103.0,154.0,3.55,14.45,194.5,254.14,210.54
2018,4,7,8,0,125.0,174.0,3.7,14.6,228.0,296.94,245.47
2018,4,7,8,15,131.0,197.5,3.7,14.9,260.0,332.02,272.83
2018,4,7,8,30,137.0,221.0,3.7,15.2,292.0,366.9,299.53
2018,4,7,8,45,124.5,236.0,3.7,15.45,305.0,374.56,303.9
2018,4,7,9,0,112.0,251.0,3.7,15.7,318.0,381.02,307.36
2018,4,7,9,15,166.0,268.0,3.75,15.95,375.5,452.04,363.33
2018,4,7,9,30,220.0,285.0,3.8,16.2,433.0,524.63,419.11
2018,4,7,9,45,293.0,283.5,3.8,16.45,491.5,614.23,486.93
2018,4,7,10,0,366.0,282.0,3.8,16.7,550.0,686.35,540.45
2018,4,7,10,15,335.0,312.5,3.8,16.85,565.5,689.4,539.63
2018,4,7,10,30,304.0,343.0,3.8,17.0,581.0,689.87,537.43
2018,4,7,10,45,357.0,334.0,3.85,17.15,621.0,729.71,567.16
2018,4,7,11,0,410.0,325.0,3.9,17.3,661.0,783.96,606.31
2018,4,7,11,15,428.0,318.0,3.95,17.35,674.0,786.83,608.14
2018,4,7,11,30,446.0,311.0,4.0,17.4,687.0,787.21,608.59
2018,4,7,11,45,451.5,308.5,4.05,17.4,692.0,777.45,601.61
2018,4,7,12,0,457.0,306.0,4.1,17.4,697.0,765.39,593.05
2018,4,7,12,15,530.5,286.5,4.1,17.4,740.0,796.7,617.11
2018,4,7,12,30,604.0,267.0,4.1,17.4,783.0,824.79,638.26
2018,4,7,12,45,475.0,306.0,4.1,17.35,709.0,724.13,562.58
2018,4,7,13,0,346.0,345.0,4.1,17.3,635.0,623.11,486.08
2018,4,7,13,15,474.5,295.0,4.1,17.2,684.5,665.19,520.52
2018,4,7,13,30,603.0,245.0,4.1,17.1,734.0,689.69,540.59
2018,4,7,13,45,703.5,205.0,4.1,17.0,759.5,689.93,541.65
2018,4,7,14,0,804.0,165.0,4.1,16.9,785.0,678.37,533.25
2018,4,7,14,15,795.5,161.5,4.1,16.75,754.0,625.23,491.8
2018,4,7,14,30,787.0,158.0,4.1,16.6,723.0,569.93,447.77
2018,4,7,14,45,778.5,152.5,4.15,16.45,687.0,512.61,400.97
2018,4,7,15,0,770.0,147.0,4.2,16.3,651.0,454.91,352.38
2018,4,7,15,15,750.5,143.0,4.2,16.3,607.5,394.32,299.99
2018,4,7,15,30,731.0,139.0,4.2,16.3,564.0,335.12,247.73
2018,4,7,15,45,708.5,132.5,4.1,15.85,516.5,274.81,194.75
2018,4,7,16,0,686.0,126.0,4.0,15.4,469.0,216.87,144.94
2018,4,7,16,15,654.0,119.5,3.95,15.15,418.5,160.47,100.91
2018,4,7,16,30,622.0,113.0,3.9,14.9,368.0,108.15,69.57
2018,4,7,16,45,577.0,105.0,3.8,14.6,316.5,75.88,61.96
2018,4,7,17,0,532.0,97.0,3.7,14.3,265.0,72.46,59.1
2018,4,7,17,15,461.0,87.5,3.45,13.8,214.0,64.64,52.19
2018,4,7,17,30,390.0,78.0,3.2,13.3,163.0,58.63,46.66
2018,4,7,17,45,289.5,64.5,3.0,12.85,118.0,49.27,37.86
2018,4,7,18,0,189.0,51.0,2.8,12.4,73.0,39.91,28.48
2018,4,7,18,15,109.0,32.0,2.65,12.1,43.5,25.36,7.14
2018,4,7,18,30,29.0,13.0,2.5,11.8,14.0,11.82,0.0
2018,4,7,18,45,14.5,6.5,2.4,11.55,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.3,9.55,13.0,10.01,0.0
2018,4,8,6,0,91.0,22.0,2.3,9.9,26.0,69.27,0.0
2018,4,8,6,15,201.0,38.0,2.45,10.3,62.5,160.53,117.59
2018,4,8,6,30,311.0,54.0,2.6,10.7,99.0,244.43,198.39
2018,4,8,6,45,401.5,64.0,2.75,11.15,147.0,322.44,268.2
2018,4,8,7,0,492.0,74.0,2.9,11.6,195.0,413.42,346.58
2018,4,8,7,15,551.0,82.0,2.95,11.95,247.0,488.03,409.04
2018,4,8,7,30,610.0,90.0,3.0,12.3,299.0,566.52,472.26
2018,4,8,7,45,651.5,95.0,3.05,12.7,351.0,631.72,522.29
2018,4,8,8,0,693.0,100.0,3.1,13.1,403.0,698.15,570.77
2018,4,8,8,15,722.0,105.0,3.1,13.5,453.5,754.96,610.41
2018,4,8,8,30,751.0,110.0,3.1,13.9,504.0,811.18,648.68
2018,4,8,8,45,771.5,114.5,3.05,14.25,551.0,858.16,679.2
2018,4,8,9,0,792.0,119.0,3.0,14.6,598.0,897.89,704.03
2018,4,8,9,15,812.0,120.0,2.95,14.95,640.5,936.33,727.61
2018,4,8,9,30,832.0,121.0,2.9,15.3,683.0,972.14,749.04
2018,4,8,9,45,851.0,119.5,2.85,15.65,720.5,1001.19,765.6
2018,4,8,10,0,870.0,118.0,2.8,16.0,758.0,1027.04,779.92
2018,4,8,10,15,878.5,119.5,2.8,16.3,788.0,1031.16,780.29
2018,4,8,10,30,887.0,121.0,2.8,16.6,818.0,1042.66,785.97
2018,4,8,10,45,892.0,123.0,2.75,16.85,840.5,1047.37,786.81
2018,4,8,11,0,897.0,125.0,2.7,17.1,863.0,1048.18,785.27
2018,4,8,11,15,900.5,125.5,2.7,17.3,877.5,1042.01,779.96
2018,4,8,11,30,904.0,126.0,2.7,17.5,892.0,1031.98,772.32
2018,4,8,11,45,904.5,127.0,2.7,17.75,899.0,1015.73,760.59
2018,4,8,12,0,905.0,128.0,2.7,18.0,906.0,995.79,746.57
2018,4,8,12,15,905.5,128.0,2.65,18.1,905.5,971.26,729.56
2018,4,8,12,30,906.0,128.0,2.6,18.2,905.0,943.26,710.33
2018,4,8,12,45,905.0,126.5,2.6,18.35,895.5,909.18,687.31
2018,4,8,13,0,904.0,125.0,2.6,18.5,886.0,872.01,662.15
2018,4,8,13,15,898.5,124.0,2.6,18.55,868.0,828.85,632.97
2018,4,8,13,30,893.0,123.0,2.6,18.6,850.0,783.27,601.88
2018,4,8,13,45,885.5,122.0,2.6,18.65,825.0,734.1,566.58
2018,4,8,14,0,878.0,121.0,2.6,18.7,800.0,683.13,528.43
2018,4,8,14,15,868.0,119.5,2.65,18.65,768.5,628.66,487.08
2018,4,8,14,30,858.0,118.0,2.7,18.6,737.0,573.08,443.57
2018,4,8,14,45,843.5,116.5,2.75,18.55,698.5,513.69,395.75
2018,4,8,15,0,829.0,115.0,2.8,18.5,660.0,454.33,346.36
2018,4,8,15,15,811.5,112.0,2.8,18.5,616.5,392.91,293.79
2018,4,8,15,30,794.0,109.0,2.8,18.5,573.0,332.49,240.84
2018,4,8,15,45,766.5,106.5,2.95,18.2,524.0,271.39,187.67
2018,4,8,16,0,739.0,104.0,3.1,17.9,475.0,208.26,134.1
2018,4,8,16,15,702.0,100.5,3.15,17.5,423.5,150.53,89.7
2018,4,8,16,30,665.0,97.0,3.2,17.1,372.0,97.35,58.81
2018,4,8,16,45,614.5,92.0,3.25,16.7,319.5,65.48,52.31
2018,4,8,17,0,564.0,87.0,3.3,16.3,267.0,64.01,51.19
2018,4,8,17,15,496.0,79.0,3.25,15.6,216.0,59.93,47.67
2018,4,8,17,30,428.0,71.0,3.2,14.9,165.0,53.44,41.81
2018,4,8,17,45,327.5,59.0,3.1,14.25,119.5,45.07,34.01
2018,4,8,18,0,227.0,47.0,3.0,13.6,74.0,36.48,25.55
2018,4,8,18,15,135.5,30.5,2.9,13.25,44.5,24.04,8.02
2018,4,8,18,30,44.0,14.0,2.8,12.9,15.0,12.73,0.0
2018,4,8,18,45,22.0,7.0,2.7,12.55,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,9,5,45,17.0,9.0,1.05,11.05,10.0,13.83,0.0
2018,4,9,6,0,34.0,18.0,1.0,11.3,20.0,35.95,0.0
2018,4,9,6,15,42.0,34.0,1.1,11.95,39.0,64.47,45.14
2018,4,9,6,30,50.0,50.0,1.2,12.6,58.0,87.49,67.99
2018,4,9,6,45,72.0,72.5,1.25,13.3,88.5,128.33,103.78
2018,4,9,7,0,94.0,95.0,1.3,14.0,119.0,170.61,140.14
2018,4,9,7,15,158.0,114.5,1.35,14.4,165.0,238.33,197.54
2018,4,9,7,30,222.0,134.0,1.4,14.8,211.0,324.9,268.41
2018,4,9,7,45,243.0,154.5,1.45,15.25,251.5,373.46,306.24
2018,4,9,8,0,264.0,175.0,1.5,15.7,292.0,422.93,343.94
2018,4,9,8,15,235.0,200.0,1.5,16.15,313.0,436.75,351.9
2018,4,9,8,30,206.0,225.0,1.5,16.6,334.0,430.9,345.04
2018,4,9,8,45,187.5,250.5,1.45,17.1,356.5,447.86,355.39
2018,4,9,9,0,169.0,276.0,1.4,17.6,379.0,462.74,363.79
2018,4,9,9,15,365.0,243.0,1.4,18.05,485.0,630.04,490.31
2018,4,9,9,30,561.0,210.0,1.4,18.5,591.0,807.8,615.52
2018,4,9,9,45,677.0,182.0,1.4,19.0,666.0,906.74,678.38
2018,4,9,10,0,793.0,154.0,1.4,19.5,741.0,990.32,729.24
2018,4,9,10,15,825.5,147.0,1.35,19.9,779.0,1019.91,743.97
2018,4,9,10,30,858.0,140.0,1.3,20.3,817.0,1046.0,757.01
2018,4,9,10,45,854.5,145.5,1.25,20.65,835.5,1045.65,753.6
2018,4,9,11,0,851.0,151.0,1.2,21.0,854.0,1041.41,748.28
2018,4,9,11,15,856.5,151.0,1.2,21.3,869.5,1036.48,743.83
2018,4,9,11,30,862.0,151.0,1.2,21.6,885.0,1027.71,737.14
2018,4,9,11,45,835.0,166.5,1.2,21.85,882.0,999.67,718.71
2018,4,9,12,0,808.0,182.0,1.2,22.1,879.0,968.45,698.57
2018,4,9,12,15,825.5,172.0,1.2,22.25,883.5,950.75,687.32
2018,4,9,12,30,843.0,162.0,1.2,22.4,888.0,928.96,673.34
2018,4,9,12,45,775.0,195.0,1.2,22.6,857.0,876.16,639.28
2018,4,9,13,0,707.0,228.0,1.2,22.8,826.0,819.06,600.89
2018,4,9,13,15,680.0,236.0,1.1,22.9,802.0,771.95,567.88
2018,4,9,13,30,653.0,244.0,1.0,23.0,778.0,724.53,534.18
2018,4,9,13,45,644.5,238.0,0.95,23.1,752.0,677.67,501.44
2018,4,9,14,0,636.0,232.0,0.9,23.2,726.0,629.95,467.45
2018,4,9,14,15,630.0,221.5,0.75,23.2,694.5,579.15,429.92
2018,4,9,14,30,624.0,211.0,0.6,23.2,663.0,527.74,391.16
2018,4,9,14,45,613.5,200.5,0.5,23.2,625.5,473.75,350.07
2018,4,9,15,0,603.0,190.0,0.4,23.2,588.0,420.06,308.13
2018,4,9,15,15,565.0,186.5,0.4,23.2,540.0,361.27,262.41
2018,4,9,15,30,527.0,183.0,0.4,23.2,492.0,307.67,219.84
2018,4,9,15,45,499.0,173.0,0.55,23.1,446.5,255.49,178.36
2018,4,9,16,0,471.0,163.0,0.7,23.0,401.0,206.56,139.77
2018,4,9,16,15,443.5,151.0,0.9,22.4,356.5,159.63,105.35
2018,4,9,16,30,416.0,139.0,1.1,21.8,312.0,116.27,79.22
2018,4,9,16,45,397.5,121.5,1.3,21.2,269.0,85.0,68.06
2018,4,9,17,0,379.0,104.0,1.5,20.6,226.0,74.4,59.25
2018,4,9,17,15,340.5,88.5,1.6,19.7,183.0,64.61,50.93
2018,4,9,17,30,302.0,73.0,1.7,18.8,140.0,54.36,41.96
2018,4,9,17,45,247.5,58.0,1.8,17.95,103.5,43.99,32.6
2018,4,9,18,0,193.0,43.0,1.9,17.1,67.0,33.2,22.5
2018,4,9,18,15,125.5,29.0,1.9,16.65,41.5,22.78,8.35
2018,4,9,18,30,58.0,15.0,1.9,16.2,16.0,13.64,0.0
2018,4,9,18,45,29.0,7.5,1.9,15.75,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,5.5,7.5,1.9,12.5,8.0,8.66,0.0
2018,4,10,6,0,11.0,15.0,1.9,12.7,16.0,18.36,0.0
2018,4,10,6,15,24.5,26.5,1.95,12.95,30.0,37.1,23.99
2018,4,10,6,30,38.0,38.0,2.0,13.2,44.0,63.63,48.13
2018,4,10,6,45,63.5,59.0,2.1,13.5,73.5,104.27,83.79
2018,4,10,7,0,89.0,80.0,2.2,13.8,103.0,146.85,120.87
2018,4,10,7,15,45.0,82.5,2.25,13.95,94.0,111.98,91.03
2018,4,10,7,30,1.0,85.0,2.3,14.1,85.0,77.78,60.88
2018,4,10,7,45,0.5,98.5,2.4,14.25,98.5,90.06,71.09
2018,4,10,8,0,0.0,112.0,2.5,14.4,112.0,102.29,81.06
2018,4,10,8,15,0.0,125.0,2.6,14.55,125.0,114.41,90.83
2018,4,10,8,30,0.0,138.0,2.7,14.7,138.0,126.54,100.52
2018,4,10,8,45,0.0,118.5,2.8,14.8,118.5,106.77,83.82
2018,4,10,9,0,0.0,99.0,2.9,14.9,99.0,88.06,68.09
2018,4,10,9,15,0.0,81.5,2.85,15.05,81.5,72.24,54.78
2018,4,10,9,30,0.0,64.0,2.8,15.2,64.0,56.7,41.74
2018,4,10,9,45,0.5,94.5,2.8,15.3,95.0,84.4,64.54
2018,4,10,10,0,1.0,125.0,2.8,15.4,126.0,113.13,87.9
2018,4,10,10,15,11.0,197.0,2.75,15.5,206.0,191.36,151.27
2018,4,10,10,30,21.0,269.0,2.7,15.6,286.0,271.27,214.34
2018,4,10,10,45,30.0,307.5,2.65,15.75,332.0,334.26,262.85
2018,4,10,11,0,39.0,346.0,2.6,15.9,378.0,381.65,298.62
2018,4,10,11,15,29.5,314.5,2.6,15.9,339.0,336.51,263.41
2018,4,10,11,30,20.0,283.0,2.6,15.9,300.0,279.78,219.3
2018,4,10,11,45,12.0,221.0,2.6,15.95,231.0,212.24,166.24
2018,4,10,12,0,4.0,159.0,2.6,16.0,162.0,146.67,113.91
2018,4,10,12,15,2.0,120.0,2.65,16.0,121.5,109.07,83.7
2018,4,10,12,30,0.0,81.0,2.7,16.0,81.0,72.06,53.62
2018,4,10,12,45,10.0,157.5,2.8,15.95,166.0,149.52,116.77
2018,4,10,13,0,20.0,234.0,2.9,15.9,251.0,232.27,182.82
2018,4,10,13,15,35.0,296.0,2.95,15.85,325.0,299.17,235.45
2018,4,10,13,30,50.0,358.0,3.0,15.8,399.0,363.22,285.1
2018,4,10,13,45,37.0,321.0,3.1,15.75,351.0,315.18,247.87
2018,4,10,14,0,24.0,284.0,3.2,15.7,303.0,266.75,210.27
2018,4,10,14,15,23.0,273.0,3.25,15.65,290.5,253.97,200.6
2018,4,10,14,30,22.0,262.0,3.3,15.6,278.0,241.32,190.88
2018,4,10,14,45,38.5,271.0,3.35,15.5,297.0,253.21,200.69
2018,4,10,15,0,55.0,280.0,3.4,15.4,316.0,261.97,207.71
2018,4,10,15,15,64.0,266.0,3.4,15.4,305.5,247.04,195.66
2018,4,10,15,30,73.0,252.0,3.4,15.4,295.0,230.99,182.49
2018,4,10,15,45,82.0,232.5,3.55,15.3,277.0,209.74,164.99
2018,4,10,16,0,91.0,213.0,3.7,15.2,259.0,187.52,146.61
2018,4,10,16,15,189.0,175.0,3.65,15.05,258.0,157.52,118.37
2018,4,10,16,30,287.0,137.0,3.6,14.9,257.0,114.13,83.31
2018,4,10,16,45,438.0,108.5,3.55,14.75,264.0,76.11,62.09
2018,4,10,17,0,589.0,80.0,3.5,14.6,271.0,58.13,46.32
2018,4,10,17,15,557.0,71.5,3.3,14.05,226.5,53.54,42.3
2018,4,10,17,30,525.0,63.0,3.1,13.5,182.0,48.71,37.89
2018,4,10,17,45,421.5,53.5,2.9,12.95,133.0,42.54,32.05
2018,4,10,18,0,318.0,44.0,2.7,12.4,84.0,34.22,23.94
2018,4,10,18,15,196.0,29.5,2.65,12.05,50.5,23.23,9.89
2018,4,10,18,30,74.0,15.0,2.6,11.7,17.0,13.64,0.0
2018,4,10,18,45,37.0,7.5,2.55,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,47.5,11.5,2.45,10.45,14.5,26.37,0.0
2018,4,11,6,0,95.0,23.0,2.4,10.6,29.0,72.99,10.24
2018,4,11,6,15,170.0,38.5,2.5,10.85,61.0,145.77,111.58
2018,4,11,6,30,245.0,54.0,2.6,11.1,93.0,210.81,172.04
2018,4,11,6,45,284.5,69.5,2.65,11.4,131.0,264.31,220.38
2018,4,11,7,0,324.0,85.0,2.7,11.7,169.0,321.61,270.43
2018,4,11,7,15,333.0,104.0,2.65,11.9,207.0,366.16,307.97
2018,4,11,7,30,342.0,123.0,2.6,12.1,245.0,410.5,343.9
2018,4,11,7,45,310.0,150.0,2.6,12.3,273.5,418.11,348.73
2018,4,11,8,0,278.0,177.0,2.6,12.5,302.0,436.09,361.14
2018,4,11,8,15,252.5,201.0,2.55,12.6,324.5,452.0,371.63
2018,4,11,8,30,227.0,225.0,2.5,12.7,347.0,448.45,366.87
2018,4,11,8,45,248.0,246.0,2.5,12.8,390.0,513.37,416.15
2018,4,11,9,0,269.0,267.0,2.5,12.9,433.0,561.91,451.82
2018,4,11,9,15,226.0,286.5,2.55,13.0,432.5,529.25,424.53
2018,4,11,9,30,183.0,306.0,2.6,13.1,432.0,511.17,408.51
2018,4,11,9,45,119.5,313.0,2.7,13.15,397.0,456.01,363.71
2018,4,11,10,0,56.0,320.0,2.8,13.2,362.0,380.42,302.83
2018,4,11,10,15,84.0,346.5,3.0,13.25,412.0,435.62,346.45
2018,4,11,10,30,112.0,373.0,3.2,13.3,462.0,508.47,402.18
2018,4,11,10,45,213.0,376.5,3.35,13.35,552.0,610.88,481.88
2018,4,11,11,0,314.0,380.0,3.5,13.4,642.0,728.65,570.39
2018,4,11,11,15,331.0,384.0,3.65,13.4,664.5,742.45,580.1
2018,4,11,11,30,348.0,388.0,3.8,13.4,687.0,754.13,589.02
2018,4,11,11,45,272.5,407.0,3.9,13.4,642.0,689.49,539.46
2018,4,11,12,0,197.0,426.0,4.0,13.4,597.0,612.63,480.8
2018,4,11,12,15,130.5,394.0,4.1,13.4,507.0,509.51,402.12
2018,4,11,12,30,64.0,362.0,4.2,13.4,417.0,399.24,316.32
2018,4,11,12,45,54.5,356.5,4.25,13.4,403.0,380.71,302.09
2018,4,11,13,0,45.0,351.0,4.3,13.4,389.0,362.71,287.95
2018,4,11,13,15,145.5,361.5,4.35,13.35,481.5,453.53,361.46
2018,4,11,13,30,246.0,372.0,4.4,13.3,574.0,531.93,423.39
2018,4,11,13,45,297.5,357.0,4.4,13.25,594.5,536.51,427.39
2018,4,11,14,0,349.0,342.0,4.4,13.2,615.0,535.74,427.14
2018,4,11,14,15,255.0,340.5,4.45,13.2,535.5,454.91,363.18
2018,4,11,14,30,161.0,339.0,4.5,13.2,456.0,382.18,305.38
2018,4,11,14,45,118.5,313.0,4.55,13.2,397.0,326.17,260.94
2018,4,11,15,0,76.0,287.0,4.6,13.2,338.0,276.29,221.21
2018,4,11,15,15,76.0,270.5,4.6,13.2,318.5,254.77,203.8
2018,4,11,15,30,76.0,254.0,4.6,13.2,299.0,233.31,186.22
2018,4,11,15,45,73.0,233.0,4.6,13.1,273.5,207.91,165.49
2018,4,11,16,0,70.0,212.0,4.6,13.0,248.0,183.15,145.32
2018,4,11,16,15,50.0,150.0,4.6,12.8,174.5,128.76,101.49
2018,4,11,16,30,30.0,88.0,4.6,12.6,101.0,76.52,59.12
2018,4,11,16,45,82.0,80.5,4.6,12.45,109.0,65.41,53.14
2018,4,11,17,0,134.0,73.0,4.6,12.3,117.0,55.82,44.68
2018,4,11,17,15,148.5,65.5,4.65,12.05,106.0,50.86,40.24
2018,4,11,17,30,163.0,58.0,4.7,11.8,95.0,45.64,35.42
2018,4,11,17,45,152.5,52.0,4.75,11.55,79.5,41.18,31.05
2018,4,11,18,0,142.0,46.0,4.8,11.3,64.0,36.44,26.04
2018,4,11,18,15,88.0,30.5,4.7,11.05,40.0,24.45,11.6
2018,4,11,18,30,34.0,15.0,4.6,10.8,16.0,13.64,0.0
2018,4,11,18,45,17.0,7.5,4.55,10.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,5,45,73.5,13.5,2.6,7.55,18.0,37.0,0.0
2018,4,12,6,0,147.0,27.0,2.6,8.0,36.0,106.63,36.05
2018,4,12,6,15,268.0,40.5,2.8,8.45,77.0,192.43,151.01
2018,4,12,6,30,389.0,54.0,3.0,8.9,118.0,284.72,235.28
2018,4,12,6,45,467.5,63.5,3.15,9.4,167.5,363.16,305.36
2018,4,12,7,0,546.0,73.0,3.3,9.9,217.0,448.5,378.96
2018,4,12,7,15,598.5,80.0,3.3,10.25,269.5,520.11,438.72
2018,4,12,7,30,651.0,87.0,3.3,10.6,322.0,594.92,498.73
2018,4,12,7,45,685.0,92.5,3.35,10.95,373.5,656.59,545.42
2018,4,12,8,0,719.0,98.0,3.4,11.3,425.0,718.83,590.81
2018,4,12,8,15,744.5,103.0,3.35,11.6,475.0,773.49,628.94
2018,4,12,8,30,770.0,108.0,3.3,11.9,525.0,827.24,665.52
2018,4,12,8,45,786.0,113.0,3.25,12.2,570.5,866.2,690.53
2018,4,12,9,0,802.0,118.0,3.2,12.5,616.0,907.83,717.17
2018,4,12,9,15,816.0,122.0,3.15,12.75,658.0,943.88,739.57
2018,4,12,9,30,830.0,126.0,3.1,13.0,700.0,977.07,759.73
2018,4,12,9,45,838.0,130.5,3.05,13.25,735.0,1001.76,773.85
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,1022.98,785.62
2018,4,12,10,15,729.5,187.5,3.05,13.65,750.0,975.06,751.27
2018,4,12,10,30,613.0,240.0,3.1,13.8,730.0,912.51,706.48
2018,4,12,10,45,668.5,223.5,3.1,14.0,771.5,948.33,731.35
2018,4,12,11,0,724.0,207.0,3.1,14.2,813.0,980.23,751.81
2018,4,12,11,15,799.0,178.0,3.2,14.3,857.5,1006.43,769.44
2018,4,12,11,30,874.0,149.0,3.3,14.4,902.0,1036.55,789.82
2018,4,12,11,45,796.5,187.5,3.4,14.45,877.5,982.36,752.83
2018,4,12,12,0,719.0,226.0,3.5,14.5,853.0,934.37,720.44
2018,4,12,12,15,732.5,220.0,3.6,14.5,858.0,917.8,709.86
2018,4,12,12,30,746.0,214.0,3.7,14.5,863.0,897.66,696.51
2018,4,12,12,45,792.0,192.0,3.85,14.5,874.5,881.15,686.02
2018,4,12,13,0,838.0,170.0,4.0,14.5,886.0,865.63,676.19
2018,4,12,13,15,821.0,173.5,4.05,14.5,863.5,818.61,643.15
2018,4,12,13,30,804.0,177.0,4.1,14.5,841.0,770.25,607.38
2018,4,12,13,45,813.5,167.5,4.15,14.45,822.5,727.51,575.56
2018,4,12,14,0,823.0,158.0,4.2,14.4,804.0,681.74,540.6
2018,4,12,14,15,813.0,155.5,4.2,14.35,772.5,627.78,498.08
2018,4,12,14,30,803.0,153.0,4.2,14.3,741.0,573.0,453.78
2018,4,12,14,45,779.5,152.0,4.2,14.2,699.0,510.28,402.22
2018,4,12,15,0,756.0,151.0,4.2,14.1,657.0,450.2,351.32
2018,4,12,15,15,736.5,147.0,4.2,14.1,613.5,390.59,299.39
2018,4,12,15,30,717.0,143.0,4.2,14.1,570.0,332.4,247.65
2018,4,12,15,45,705.5,135.0,4.15,13.9,526.5,274.56,195.85
2018,4,12,16,0,694.0,127.0,4.1,13.7,483.0,217.74,146.09
2018,4,12,16,15,663.5,120.0,4.0,13.45,432.5,160.83,101.35
2018,4,12,16,30,633.0,113.0,3.9,13.2,382.0,107.79,69.29
2018,4,12,16,45,591.5,105.0,3.8,12.95,330.5,74.95,61.5
2018,4,12,17,0,550.0,97.0,3.7,12.7,279.0,71.52,58.63
2018,4,12,17,15,488.5,87.5,3.55,12.2,228.0,64.37,52.33
2018,4,12,17,30,427.0,78.0,3.4,11.7,177.0,58.4,46.87
2018,4,12,17,45,340.0,65.0,3.2,11.2,131.0,49.46,38.5
2018,4,12,18,0,253.0,52.0,3.0,10.7,85.0,40.24,29.52
2018,4,12,18,15,156.0,35.0,3.0,10.4,52.5,27.5,14.61
2018,4,12,18,30,59.0,18.0,3.0,10.1,20.0,16.37,0.0
2018,4,12,18,45,29.5,9.0,2.95,9.8,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,6.9,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.5,2.1,7.45,22.5,42.6,0.0
2018,4,13,6,0,148.0,31.0,2.1,8.0,41.0,113.59,52.31
2018,4,13,6,15,259.0,44.5,2.1,8.6,80.5,193.56,152.74
2018,4,13,6,30,370.0,58.0,2.1,9.2,120.0,279.59,230.52
2018,4,13,6,45,452.0,66.5,2.15,9.8,169.0,358.12,299.67
2018,4,13,7,0,534.0,75.0,2.2,10.4,218.0,443.93,372.41
2018,4,13,7,15,587.5,81.0,2.35,11.1,270.0,514.53,430.32
2018,4,13,7,30,641.0,87.0,2.5,11.8,322.0,588.35,488.59
2018,4,13,7,45,679.5,92.5,2.6,12.5,374.5,652.95,536.39
2018,4,13,8,0,718.0,98.0,2.7,13.2,427.0,718.54,583.03
2018,4,13,8,15,745.0,102.0,2.7,13.7,477.0,773.12,620.09
2018,4,13,8,30,772.0,106.0,2.7,14.2,527.0,822.28,652.37
2018,4,13,8,45,791.0,109.5,2.75,14.7,573.0,867.14,681.3
2018,4,13,9,0,810.0,113.0,2.8,15.2,619.0,909.9,708.33
2018,4,13,9,15,828.5,114.5,2.7,15.6,661.5,947.49,730.4
2018,4,13,9,30,847.0,116.0,2.6,16.0,704.0,982.36,750.26
2018,4,13,9,45,863.0,115.5,2.55,16.35,741.0,1009.46,765.21
2018,4,13,10,0,879.0,115.0,2.5,16.7,778.0,1022.39,770.68
2018,4,13,10,15,886.0,116.5,2.45,17.0,807.0,1035.83,776.85
2018,4,13,10,30,893.0,118.0,2.4,17.3,836.0,1045.55,780.62
2018,4,13,10,45,898.0,119.5,2.4,17.6,858.0,1049.41,781.28
2018,4,13,11,0,903.0,121.0,2.4,17.9,880.0,1049.4,779.61
2018,4,13,11,15,904.5,122.5,2.35,18.15,893.5,1041.98,772.85
2018,4,13,11,30,906.0,124.0,2.3,18.4,907.0,1030.73,763.82
2018,4,13,11,45,905.5,125.0,2.25,18.65,912.5,1013.25,750.9
2018,4,13,12,0,905.0,126.0,2.2,18.9,918.0,992.14,735.81
2018,4,13,12,15,888.5,134.0,2.2,19.05,910.5,959.64,714.15
2018,4,13,12,30,872.0,142.0,2.2,19.2,903.0,924.38,690.72
2018,4,13,12,45,815.5,171.5,2.25,19.4,877.5,881.39,662.33
2018,4,13,13,0,759.0,201.0,2.3,19.6,852.0,833.62,630.19
2018,4,13,13,15,763.5,193.0,2.3,19.65,837.0,794.47,603.18
2018,4,13,13,30,768.0,185.0,2.3,19.7,822.0,752.7,573.73
2018,4,13,13,45,803.0,161.5,2.3,19.8,810.0,714.26,546.49
2018,4,13,14,0,838.0,138.0,2.3,19.9,798.0,672.67,516.03
2018,4,13,14,15,760.0,163.5,2.3,19.85,744.0,602.47,462.83
2018,4,13,14,30,682.0,189.0,2.3,19.8,690.0,537.7,412.82
2018,4,13,14,45,655.0,185.5,2.35,19.8,647.0,478.87,366.66
2018,4,13,15,0,628.0,182.0,2.4,19.8,604.0,422.0,320.71
2018,4,13,15,15,664.5,158.5,2.4,19.8,579.0,373.72,279.18
2018,4,13,15,30,701.0,135.0,2.4,19.8,554.0,320.65,232.17
2018,4,13,15,45,690.5,125.5,2.35,19.4,510.5,263.0,182.24
2018,4,13,16,0,680.0,116.0,2.3,19.0,467.0,206.28,134.01
2018,4,13,16,15,659.5,107.5,2.3,18.55,419.5,150.37,90.76
2018,4,13,16,30,639.0,99.0,2.3,18.1,372.0,97.04,58.79
