Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,0,840.0,114.0,1.1,25.5,699.0,452.83,329.66
2018,4,23,15,15,814.0,114.5,1.1,25.5,652.5,391.39,279.94
2018,4,23,15,30,788.0,115.0,1.1,25.5,606.0,331.93,230.61
2018,4,23,15,45,759.0,113.5,1.35,24.85,556.5,272.41,181.86
2018,4,23,16,0,730.0,112.0,1.6,24.2,507.0,210.55,131.91
2018,4,23,16,15,712.5,104.5,1.7,23.65,459.5,153.29,88.62
2018,4,23,16,30,695.0,97.0,1.8,23.1,412.0,98.18,56.33
2018,4,23,16,45,665.0,91.0,1.95,22.55,362.5,62.84,48.67
2018,4,23,17,0,635.0,85.0,2.1,22.0,313.0,60.53,46.95
2018,4,23,17,15,576.0,78.0,2.1,21.0,260.0,57.13,44.25
2018,4,23,17,30,517.0,71.0,2.1,20.0,207.0,53.62,41.31
2018,4,23,17,45,439.5,62.0,2.15,19.0,159.5,48.2,36.49
2018,4,23,18,0,362.0,53.0,2.2,18.0,112.0,40.7,29.61
2018,4,23,18,15,260.5,40.5,2.2,17.35,75.0,31.54,20.74
2018,4,23,18,30,159.0,28.0,2.2,16.7,38.0,22.13,3.95
2018,4,23,18,45,86.0,15.5,2.25,16.0,20.5,14.1,0.0
2018,4,23,19,0,13.0,3.0,2.3,15.3,3.0,0.0,0.0
2018,4,23,19,15,6.5,1.5,2.25,15.0,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,26.0,6.0,1.75,11.15,6.5,0.0,0.0
2018,4,24,5,30,52.0,12.0,1.8,11.5,13.0,26.28,0.0
2018,4,24,5,45,76.0,18.5,1.9,11.9,25.0,53.81,19.39
2018,4,24,6,0,100.0,25.0,2.0,12.3,37.0,85.74,63.71
2018,4,24,6,15,81.0,30.0,2.0,12.7,42.5,77.29,59.83
2018,4,24,6,30,62.0,35.0,2.0,13.1,48.0,69.94,54.81
2018,4,24,6,45,31.0,45.5,2.0,13.5,52.0,59.91,46.38
2018,4,24,7,0,0.0,56.0,2.0,13.9,56.0,49.45,36.86
2018,4,24,7,15,0.0,69.0,1.95,14.35,69.0,61.0,46.59
2018,4,24,7,30,0.0,82.0,1.9,14.8,82.0,72.98,56.5
2018,4,24,7,45,0.0,94.0,1.85,15.25,94.0,84.11,65.53
2018,4,24,8,0,0.0,106.0,1.8,15.7,106.0,95.26,74.44
2018,4,24,8,15,65.0,114.5,1.8,16.15,152.5,175.95,142.83
2018,4,24,8,30,130.0,123.0,1.8,16.6,199.0,256.45,208.96
2018,4,24,8,45,258.5,145.5,1.75,17.05,312.0,420.37,338.97
2018,4,24,9,0,387.0,168.0,1.7,17.5,425.0,573.18,453.5
2018,4,24,9,15,207.0,222.5,1.75,17.85,361.0,450.85,354.98
2018,4,24,9,30,27.0,277.0,1.8,18.2,297.0,303.22,236.05
2018,4,24,9,45,49.0,316.0,1.8,18.55,354.0,365.77,284.23
2018,4,24,10,0,71.0,355.0,1.8,18.9,411.0,428.42,330.46
2018,4,24,10,15,184.5,362.5,1.85,19.15,515.5,566.71,434.18
2018,4,24,10,30,298.0,370.0,1.9,19.4,620.0,704.48,532.75
2018,4,24,10,45,541.5,280.0,1.95,19.65,747.5,868.16,649.88
2018,4,24,11,0,785.0,190.0,2.0,19.9,875.0,1009.69,743.82
2018,4,24,11,15,853.5,157.0,2.05,20.0,912.5,1033.67,757.53
2018,4,24,11,30,922.0,124.0,2.1,20.1,950.0,1041.47,762.23
2018,4,24,11,45,924.0,123.5,2.1,20.25,956.0,1024.24,750.35
2018,4,24,12,0,926.0,123.0,2.1,20.4,962.0,1003.33,736.46
2018,4,24,12,15,927.0,122.5,2.15,20.4,960.5,977.9,720.7
2018,4,24,12,30,928.0,122.0,2.2,20.4,959.0,949.03,702.65
2018,4,24,12,45,911.5,128.0,2.3,20.45,943.0,907.95,676.72
2018,4,24,13,0,895.0,134.0,2.4,20.5,927.0,864.7,649.05
2018,4,24,13,15,873.0,142.5,2.45,20.4,903.5,817.52,618.24
2018,4,24,13,30,851.0,151.0,2.5,20.3,880.0,773.94,588.87
2018,4,24,13,45,831.5,155.0,2.6,20.2,850.5,721.81,551.85
2018,4,24,14,0,812.0,159.0,2.7,20.1,821.0,669.14,513.42
2018,4,24,14,15,809.5,152.0,2.75,19.85,790.5,616.62,474.29
2018,4,24,14,30,807.0,145.0,2.8,19.6,760.0,562.64,432.71
2018,4,24,14,45,812.5,135.0,2.85,19.4,728.5,508.64,389.5
2018,4,24,15,0,818.0,125.0,2.9,19.2,697.0,452.71,343.12
2018,4,24,15,15,822.5,116.0,2.9,19.2,660.5,395.51,293.73
2018,4,24,15,30,827.0,107.0,2.9,19.2,624.0,336.83,241.8
2018,4,24,15,45,775.5,111.5,2.9,18.5,567.0,274.6,188.9
2018,4,24,16,0,724.0,116.0,2.9,17.8,510.0,212.53,137.67
2018,4,24,16,15,683.0,111.5,2.85,17.35,455.0,155.28,93.95
2018,4,24,16,30,642.0,107.0,2.8,16.9,400.0,103.09,63.27
2018,4,24,16,45,584.5,104.0,2.8,16.4,346.0,71.94,57.9
2018,4,24,17,0,527.0,101.0,2.8,15.9,292.0,72.39,58.59
2018,4,24,17,15,410.0,95.0,2.75,15.3,229.5,68.4,55.27
2018,4,24,17,30,293.0,89.0,2.7,14.7,167.0,64.99,52.31
2018,4,24,17,45,255.0,72.5,2.65,14.15,129.5,54.0,42.39
2018,4,24,18,0,217.0,56.0,2.6,13.6,92.0,42.52,31.81
2018,4,24,18,15,161.5,41.0,2.5,13.15,62.5,32.72,22.27
2018,4,24,18,30,106.0,26.0,2.4,12.7,33.0,21.0,5.23
2018,4,24,18,45,61.0,15.5,2.35,12.25,18.5,14.1,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.8,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,36.0,7.5,2.1,8.25,8.5,0.0,0.0
2018,4,25,5,30,72.0,15.0,2.2,8.7,17.0,34.99,0.0
2018,4,25,5,45,180.0,29.5,2.35,9.1,48.0,114.27,57.02
2018,4,25,6,0,288.0,44.0,2.5,9.5,79.0,190.47,148.48
2018,4,25,6,15,270.5,52.0,2.45,9.95,97.5,206.56,168.63
2018,4,25,6,30,253.0,60.0,2.4,10.4,116.0,220.93,184.22
2018,4,25,6,45,130.5,84.0,2.35,10.85,113.5,169.84,141.82
2018,4,25,7,0,8.0,108.0,2.3,11.3,111.0,107.73,87.23
2018,4,25,7,15,8.5,121.0,2.25,11.8,124.5,119.9,97.39
2018,4,25,7,30,9.0,134.0,2.2,12.3,138.0,132.26,107.37
2018,4,25,7,45,26.5,160.5,2.1,12.85,173.5,182.85,149.39
2018,4,25,8,0,44.0,187.0,2.0,13.4,209.0,225.79,184.12
2018,4,25,8,15,114.0,222.0,1.95,13.95,287.0,339.16,275.83
2018,4,25,8,30,184.0,257.0,1.9,14.5,365.0,442.79,356.2
2018,4,25,8,45,360.5,234.5,1.9,15.05,467.5,597.56,475.36
2018,4,25,9,0,537.0,212.0,1.9,15.6,570.0,764.0,596.23
2018,4,25,9,15,703.5,163.0,1.9,16.1,662.0,888.49,680.36
2018,4,25,9,30,870.0,114.0,1.9,16.6,754.0,991.62,745.72
2018,4,25,9,45,879.0,115.5,1.9,17.1,788.0,1013.42,756.06
2018,4,25,10,0,888.0,117.0,1.9,17.6,822.0,1031.78,765.12
2018,4,25,10,15,894.0,118.5,1.95,17.95,849.5,1043.52,771.09
2018,4,25,10,30,900.0,120.0,2.0,18.3,877.0,1051.52,774.83
2018,4,25,10,45,904.0,121.5,2.05,18.65,897.5,1053.68,774.96
2018,4,25,11,0,908.0,123.0,2.1,19.0,918.0,1051.98,772.81
2018,4,25,11,15,909.5,124.0,2.15,19.2,930.5,1043.42,766.83
2018,4,25,11,30,911.0,125.0,2.2,19.4,943.0,1031.08,758.58
2018,4,25,11,45,911.0,125.5,2.25,19.6,948.0,1013.08,746.78
2018,4,25,12,0,911.0,126.0,2.3,19.8,953.0,991.51,732.74
2018,4,25,12,15,910.5,125.5,2.4,19.85,950.5,965.05,716.43
2018,4,25,12,30,910.0,125.0,2.5,19.9,948.0,935.3,697.83
2018,4,25,12,45,908.5,123.5,2.55,19.9,938.0,900.58,675.43
2018,4,25,13,0,907.0,122.0,2.6,19.9,928.0,862.91,650.88
2018,4,25,13,15,903.0,121.0,2.65,19.85,910.0,820.96,623.27
2018,4,25,13,30,899.0,120.0,2.7,19.8,892.0,776.56,593.63
2018,4,25,13,45,892.0,119.0,2.8,19.7,867.0,727.84,559.43
2018,4,25,14,0,885.0,118.0,2.9,19.6,842.0,677.35,522.32
2018,4,25,14,15,875.5,116.5,2.95,19.4,809.5,623.4,481.49
2018,4,25,14,30,866.0,115.0,3.0,19.2,777.0,568.41,438.53
2018,4,25,14,45,853.5,113.0,3.05,19.0,739.0,510.76,392.1
2018,4,25,15,0,841.0,111.0,3.1,18.8,701.0,450.14,341.87
2018,4,25,15,15,825.5,108.5,3.1,18.8,658.0,390.06,290.22
2018,4,25,15,30,810.0,106.0,3.1,18.8,615.0,330.75,238.07
2018,4,25,15,45,788.0,103.5,3.2,18.15,567.5,270.92,185.97
2018,4,25,16,0,766.0,101.0,3.3,17.5,520.0,213.21,136.71
2018,4,25,16,15,737.0,97.5,3.35,17.0,469.5,150.91,88.23
2018,4,25,16,30,708.0,94.0,3.4,16.5,419.0,96.85,56.29
2018,4,25,16,45,668.5,90.0,3.4,16.0,367.0,61.87,49.15
2018,4,25,17,0,629.0,86.0,3.4,15.5,315.0,61.0,48.64
2018,4,25,17,15,576.0,79.5,3.35,14.9,264.0,58.07,46.21
2018,4,25,17,30,523.0,73.0,3.3,14.3,213.0,55.05,43.59
2018,4,25,17,45,445.0,64.0,3.25,13.7,165.0,49.68,38.67
2018,4,25,18,0,367.0,55.0,3.2,13.1,117.0,42.15,31.59
2018,4,25,18,15,262.0,42.0,3.1,12.7,78.5,32.63,22.33
2018,4,25,18,30,157.0,29.0,3.0,12.3,40.0,22.86,7.61
2018,4,25,18,45,85.0,16.5,2.9,11.85,22.0,15.01,0.0
2018,4,25,19,0,13.0,4.0,2.8,11.4,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.8,11.25,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.0,2.65,8.55,4.0,0.0,0.0
2018,4,26,5,30,8.0,8.0,2.8,8.9,8.0,9.66,0.0
2018,4,26,5,45,52.0,23.0,2.95,9.25,29.0,52.55,26.9
2018,4,26,6,0,96.0,38.0,3.1,9.6,50.0,92.99,71.1
2018,4,26,6,15,157.5,51.0,3.1,10.0,81.5,141.25,114.78
2018,4,26,6,30,219.0,64.0,3.1,10.4,113.0,207.98,173.72
2018,4,26,6,45,123.0,89.0,3.15,10.8,118.0,171.44,143.33
2018,4,26,7,0,27.0,114.0,3.2,11.2,123.0,134.3,110.37
2018,4,26,7,15,36.5,136.5,3.2,11.6,150.5,165.35,136.64
2018,4,26,7,30,46.0,159.0,3.2,12.0,178.0,197.06,162.87
2018,4,26,7,45,52.0,180.5,3.2,12.4,204.5,225.49,185.81
2018,4,26,8,0,58.0,202.0,3.2,12.8,231.0,254.19,208.58
2018,4,26,8,15,87.0,228.5,3.2,13.2,277.5,308.42,252.32
2018,4,26,8,30,116.0,255.0,3.2,13.6,324.0,380.0,308.68
2018,4,26,8,45,172.0,276.5,3.2,14.0,387.5,456.6,368.59
2018,4,26,9,0,228.0,298.0,3.2,14.4,451.0,535.51,428.72
2018,4,26,9,15,352.0,280.5,3.2,14.75,532.5,654.97,519.86
2018,4,26,9,30,476.0,263.0,3.2,15.1,614.0,779.47,611.12
2018,4,26,9,45,660.0,197.0,3.25,15.45,708.5,903.12,700.3
2018,4,26,10,0,844.0,131.0,3.3,15.8,803.0,1013.8,774.05
2018,4,26,10,15,866.0,125.0,3.35,16.05,835.5,1021.75,777.01
2018,4,26,10,30,888.0,119.0,3.4,16.3,868.0,1037.83,786.54
2018,4,26,10,45,893.0,120.0,3.45,16.55,889.0,1040.47,787.02
2018,4,26,11,0,898.0,121.0,3.5,16.8,910.0,1039.31,785.2
2018,4,26,11,15,901.5,121.0,3.6,16.95,923.0,1031.82,779.96
2018,4,26,11,30,905.0,121.0,3.7,17.1,936.0,1020.57,772.32
2018,4,26,11,45,906.5,121.0,3.75,17.25,942.0,1003.67,760.59
2018,4,26,12,0,908.0,121.0,3.8,17.4,948.0,983.17,746.53
2018,4,26,12,15,908.5,120.5,3.85,17.4,946.0,957.78,729.58
2018,4,26,12,30,909.0,120.0,3.9,17.4,944.0,929.04,710.32
2018,4,26,12,45,908.0,119.0,3.95,17.4,935.0,895.33,687.54
2018,4,26,13,0,907.0,118.0,4.0,17.4,926.0,858.63,662.55
2018,4,26,13,15,903.5,117.5,4.05,17.3,909.0,817.6,634.53
2018,4,26,13,30,900.0,117.0,4.1,17.2,892.0,774.07,604.46
2018,4,26,13,45,895.5,115.5,4.1,17.15,868.0,726.66,569.52
2018,4,26,14,0,891.0,114.0,4.1,17.1,844.0,677.25,531.56
2018,4,26,14,15,883.0,112.5,4.1,16.9,813.0,623.98,489.97
2018,4,26,14,30,875.0,111.0,4.1,16.7,782.0,569.49,446.2
2018,4,26,14,45,865.0,109.0,4.1,16.55,745.0,512.65,399.16
2018,4,26,15,0,855.0,107.0,4.1,16.4,708.0,455.3,350.23
2018,4,26,15,15,840.0,104.5,4.1,16.4,665.0,391.74,294.95
2018,4,26,15,30,825.0,102.0,4.1,16.4,622.0,331.82,241.4
2018,4,26,15,45,807.0,99.0,4.1,15.9,575.5,271.73,187.93
2018,4,26,16,0,789.0,96.0,4.1,15.4,529.0,213.23,137.03
2018,4,26,16,15,764.5,92.5,4.1,15.05,479.5,155.45,91.53
2018,4,26,16,30,740.0,89.0,4.1,14.7,430.0,100.58,58.86
2018,4,26,16,45,705.0,84.5,4.05,14.35,378.0,58.02,46.06
2018,4,26,17,0,670.0,80.0,4.0,14.0,326.0,56.57,44.98
2018,4,26,17,15,620.0,74.5,3.9,13.5,274.5,54.2,43.02
2018,4,26,17,30,570.0,69.0,3.8,13.0,223.0,51.79,40.91
2018,4,26,17,45,495.0,61.0,3.7,12.5,174.0,47.1,36.58
2018,4,26,18,0,420.0,53.0,3.6,12.0,125.0,42.32,31.93
2018,4,26,18,15,309.0,41.5,3.55,11.6,85.0,32.3,22.25
2018,4,26,18,30,198.0,30.0,3.5,11.2,45.0,23.67,9.33
2018,4,26,18,45,110.0,18.0,3.4,10.8,25.0,16.37,0.0
2018,4,26,19,0,22.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.0,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.5,1.75,10.5,10.0,0.0,0.0
2018,4,27,5,30,82.0,17.0,1.8,11.1,20.0,39.94,0.0
2018,4,27,5,45,185.5,30.5,1.85,11.7,50.5,119.39,71.69
2018,4,27,6,0,289.0,44.0,1.9,12.3,81.0,190.45,148.08
2018,4,27,6,15,361.0,55.5,2.0,12.75,123.0,253.61,205.43
2018,4,27,6,30,433.0,67.0,2.1,13.2,165.0,328.25,270.49
2018,4,27,6,45,496.5,75.5,2.2,13.65,215.5,399.59,331.12
2018,4,27,7,0,560.0,84.0,2.3,14.1,266.0,476.16,393.86
2018,4,27,7,15,637.0,84.5,2.3,14.4,325.5,557.39,458.24
2018,4,27,7,30,714.0,85.0,2.3,14.7,385.0,643.59,523.51
2018,4,27,7,45,648.5,101.0,2.3,15.05,400.0,643.2,520.28
2018,4,27,8,0,583.0,117.0,2.3,15.4,415.0,634.89,511.71
2018,4,27,8,15,418.0,165.5,2.3,15.65,390.0,563.78,453.62
2018,4,27,8,30,253.0,214.0,2.3,15.9,365.0,469.34,376.73
2018,4,27,8,45,202.0,233.0,2.3,16.2,359.5,450.47,359.94
2018,4,27,9,0,151.0,252.0,2.3,16.5,354.0,410.79,326.95
2018,4,27,9,15,243.5,265.0,2.35,16.7,440.5,532.77,420.94
2018,4,27,9,30,336.0,278.0,2.4,16.9,527.0,640.43,500.64
2018,4,27,9,45,273.0,279.0,2.4,17.1,487.5,581.59,454.15
2018,4,27,10,0,210.0,280.0,2.4,17.3,448.0,519.96,406.36
2018,4,27,10,15,188.5,308.5,2.45,17.45,463.0,511.28,398.76
2018,4,27,10,30,167.0,337.0,2.5,17.6,478.0,517.85,401.96
2018,4,27,10,45,148.0,369.0,2.5,17.75,496.5,529.3,408.59
2018,4,27,11,0,129.0,401.0,2.5,17.9,515.0,539.5,414.3
2018,4,27,11,15,156.5,381.0,2.55,17.95,521.0,541.26,416.5
2018,4,27,11,30,184.0,361.0,2.6,18.0,527.0,542.15,418.11
2018,4,27,11,45,153.5,344.5,2.6,18.1,483.5,489.42,378.27
2018,4,27,12,0,123.0,328.0,2.6,18.2,440.0,437.62,339.01
2018,4,27,12,15,90.0,348.5,2.65,18.2,430.5,420.75,325.32
2018,4,27,12,30,57.0,369.0,2.7,18.2,421.0,394.88,304.8
2018,4,27,12,45,48.5,346.5,2.75,18.25,390.5,361.62,279.71
2018,4,27,13,0,40.0,324.0,2.8,18.3,360.0,329.34,255.21
2018,4,27,13,15,60.5,357.5,2.9,18.25,410.5,371.57,288.09
2018,4,27,13,30,81.0,391.0,3.0,18.2,461.0,410.78,318.11
2018,4,27,13,45,295.0,328.5,3.05,18.1,572.5,501.18,390.43
2018,4,27,14,0,509.0,266.0,3.1,18.0,684.0,566.8,441.4
2018,4,27,14,15,589.5,235.0,3.15,17.85,701.5,556.79,433.34
2018,4,27,14,30,670.0,204.0,3.2,17.7,719.0,537.07,417.21
2018,4,27,14,45,691.0,186.0,3.3,17.6,694.5,490.21,379.21
2018,4,27,15,0,712.0,168.0,3.4,17.5,670.0,440.13,337.28
2018,4,27,15,15,705.0,160.0,3.4,17.5,631.5,384.97,289.92
2018,4,27,15,30,698.0,152.0,3.4,17.5,593.0,329.92,241.64
2018,4,27,15,45,681.5,144.0,3.45,17.0,548.0,272.9,192.18
2018,4,27,16,0,665.0,136.0,3.5,16.5,503.0,217.56,145.04
2018,4,27,16,15,646.5,128.5,3.45,16.2,457.5,164.27,103.28
2018,4,27,16,30,628.0,121.0,3.4,15.9,412.0,113.33,72.12
2018,4,27,16,45,598.0,112.5,3.4,15.6,363.0,78.12,63.48
2018,4,27,17,0,568.0,104.0,3.4,15.3,314.0,74.56,60.63
2018,4,27,17,15,516.0,95.0,3.3,14.85,263.5,70.23,56.99
2018,4,27,17,30,464.0,86.0,3.2,14.4,213.0,63.38,50.97
2018,4,27,17,45,392.5,75.0,3.05,13.95,166.5,56.21,44.45
2018,4,27,18,0,321.0,64.0,2.9,13.5,120.0,48.81,37.46
2018,4,27,18,15,223.0,48.0,2.75,13.05,81.0,37.16,26.37
2018,4,27,18,30,125.0,32.0,2.6,12.6,42.0,25.55,11.47
2018,4,27,18,45,67.5,18.0,2.45,12.2,23.0,16.37,0.0
2018,4,27,19,0,10.0,4.0,2.3,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.3,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,5,15,42.5,9.0,1.85,10.55,10.5,0.0,0.0
2018,4,28,5,30,85.0,18.0,2.0,11.1,21.0,41.84,0.0
2018,4,28,5,45,190.5,32.5,2.1,11.65,53.5,124.79,79.45
2018,4,28,6,0,296.0,47.0,2.2,12.2,86.0,197.07,154.02
2018,4,28,6,15,368.0,57.5,2.35,12.6,128.0,259.42,210.75
2018,4,28,6,30,440.0,68.0,2.5,13.0,170.0,333.28,275.43
2018,4,28,6,45,500.5,77.5,2.6,13.4,220.5,404.32,336.01
2018,4,28,7,0,561.0,87.0,2.7,13.8,271.0,480.33,398.52
2018,4,28,7,15,618.0,91.0,2.8,14.1,326.0,552.17,455.94
2018,4,28,7,30,675.0,95.0,2.9,14.4,381.0,627.34,514.12
2018,4,28,7,45,691.0,103.0,2.95,14.7,428.0,678.44,550.64
2018,4,28,8,0,707.0,111.0,3.0,15.0,475.0,728.57,585.66
2018,4,28,8,15,555.0,153.0,3.0,15.2,455.5,673.04,541.07
2018,4,28,8,30,403.0,195.0,3.0,15.4,436.0,597.22,479.53
2018,4,28,8,45,217.0,193.5,3.05,15.6,324.5,418.68,338.29
2018,4,28,9,0,31.0,192.0,3.1,15.8,213.0,216.97,172.86
2018,4,28,9,15,17.0,160.5,3.15,16.0,172.0,170.9,135.32
2018,4,28,9,30,3.0,129.0,3.2,16.2,131.0,118.72,92.19
2018,4,28,9,45,4.5,137.0,3.25,16.4,140.5,127.66,99.32
2018,4,28,10,0,6.0,145.0,3.3,16.6,150.0,136.6,106.35
2018,4,28,10,15,47.5,253.0,3.35,16.75,293.5,294.0,232.54
2018,4,28,10,30,89.0,361.0,3.4,16.9,437.0,446.9,349.89
2018,4,28,10,45,66.0,310.5,3.45,17.05,367.5,368.83,288.97
2018,4,28,11,0,43.0,260.0,3.5,17.2,298.0,292.73,229.59
2018,4,28,11,15,27.0,245.5,3.55,17.3,269.5,260.79,204.08
2018,4,28,11,30,11.0,231.0,3.6,17.4,241.0,220.35,171.66
2018,4,28,11,45,14.5,264.5,3.65,17.45,277.5,254.25,198.26
2018,4,28,12,0,18.0,298.0,3.7,17.5,314.0,287.73,224.18
2018,4,28,12,15,16.5,282.0,3.75,17.5,297.0,270.21,210.49
2018,4,28,12,30,15.0,266.0,3.8,17.5,280.0,252.92,197.08
2018,4,28,12,45,14.5,260.0,3.85,17.45,273.5,245.79,191.65
2018,4,28,13,0,14.0,254.0,3.9,17.4,267.0,238.7,186.22
2018,4,28,13,15,23.5,286.5,3.9,17.3,307.5,278.12,217.43
2018,4,28,13,30,33.0,319.0,3.9,17.2,348.0,311.02,243.24
2018,4,28,13,45,51.5,329.0,3.95,17.05,372.5,328.3,257.24
2018,4,28,14,0,70.0,339.0,4.0,16.9,397.0,343.2,269.29
2018,4,28,14,15,68.0,283.5,3.95,16.7,338.0,288.07,226.74
2018,4,28,14,30,66.0,228.0,3.9,16.5,279.0,234.15,184.62
2018,4,28,14,45,154.0,255.5,3.9,16.3,366.5,292.58,230.9
2018,4,28,15,0,242.0,283.0,3.9,16.1,454.0,335.9,263.32
2018,4,28,15,15,239.5,270.0,3.9,16.1,430.5,305.36,237.71
2018,4,28,15,30,237.0,257.0,3.9,16.1,407.0,275.0,212.14
2018,4,28,15,45,272.5,226.5,3.9,15.6,386.5,241.32,182.82
2018,4,28,16,0,308.0,196.0,3.9,15.1,366.0,203.88,150.13
2018,4,28,16,15,432.0,163.0,3.85,14.85,377.5,165.16,113.8
2018,4,28,16,30,556.0,130.0,3.8,14.6,389.0,116.72,77.25
2018,4,28,16,45,492.5,123.5,3.75,14.35,333.0,84.94,69.81
2018,4,28,17,0,429.0,117.0,3.7,14.1,277.0,81.95,67.45
2018,4,28,17,15,375.5,104.0,3.6,13.8,228.5,74.28,60.83
2018,4,28,17,30,322.0,91.0,3.5,13.5,180.0,66.26,53.72
2018,4,28,17,45,301.0,75.0,3.35,13.15,144.0,55.77,44.22
2018,4,28,18,0,280.0,59.0,3.2,12.8,108.0,44.78,34.05
2018,4,28,18,15,206.0,44.5,3.05,12.5,74.0,34.32,24.07
2018,4,28,18,30,132.0,30.0,2.9,12.2,40.0,23.5,10.9
2018,4,28,18,45,75.0,17.0,2.75,11.9,22.0,15.46,0.0
2018,4,28,19,0,18.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,43.5,9.5,2.25,10.55,11.0,0.0,0.0
2018,4,29,5,30,87.0,19.0,2.4,10.9,22.0,43.43,0.0
2018,4,29,5,45,190.0,33.5,2.55,11.25,55.0,126.86,84.35
2018,4,29,6,0,293.0,48.0,2.7,11.6,88.0,196.91,154.91
2018,4,29,6,15,378.0,59.0,2.8,11.9,133.0,266.01,217.22
2018,4,29,6,30,463.0,70.0,2.9,12.2,178.0,347.79,288.67
2018,4,29,6,45,523.0,76.5,3.0,12.55,227.5,416.61,347.78
2018,4,29,7,0,583.0,83.0,3.1,12.9,277.0,490.01,408.65
2018,4,29,7,15,626.0,89.0,3.15,13.2,329.0,555.45,461.06
2018,4,29,7,30,669.0,95.0,3.2,13.5,381.0,623.03,513.43
2018,4,29,7,45,701.0,99.5,3.2,13.85,432.0,682.01,556.04
2018,4,29,8,0,733.0,104.0,3.2,14.2,483.0,741.27,597.68
2018,4,29,8,15,755.0,107.5,3.25,14.55,531.0,786.61,628.36
2018,4,29,8,30,777.0,111.0,3.3,14.9,579.0,834.88,660.74
2018,4,29,8,45,718.5,138.0,3.35,15.2,596.0,840.04,661.81
2018,4,29,9,0,660.0,165.0,3.4,15.5,613.0,833.83,655.17
2018,4,29,9,15,511.0,228.0,3.4,15.75,587.0,766.24,602.16
2018,4,29,9,30,362.0,291.0,3.4,16.0,561.0,679.47,533.52
2018,4,29,9,45,276.0,333.0,3.4,16.25,544.5,643.2,503.0
2018,4,29,10,0,190.0,375.0,3.4,16.5,528.0,585.21,456.29
2018,4,29,10,15,205.0,362.5,3.4,16.6,532.5,585.03,456.42
2018,4,29,10,30,220.0,350.0,3.4,16.7,537.0,601.16,468.05
2018,4,29,10,45,223.0,348.0,3.4,16.8,541.5,598.2,465.29
2018,4,29,11,0,226.0,346.0,3.4,16.9,546.0,594.12,461.86
2018,4,29,11,15,218.0,376.5,3.4,16.95,572.0,611.51,473.41
2018,4,29,11,30,210.0,407.0,3.4,17.0,598.0,613.35,473.72
2018,4,29,11,45,374.5,352.5,3.4,17.05,695.0,733.82,565.22
2018,4,29,12,0,539.0,298.0,3.4,17.1,792.0,821.56,630.73
2018,4,29,12,15,718.5,212.5,3.4,17.15,869.5,886.18,678.94
2018,4,29,12,30,898.0,127.0,3.4,17.2,947.0,924.03,704.66
2018,4,29,12,45,902.0,122.5,3.45,17.25,938.5,891.66,682.33
2018,4,29,13,0,906.0,118.0,3.5,17.3,930.0,856.07,658.2
2018,4,29,13,15,903.0,116.5,3.5,17.3,913.0,814.65,629.65
2018,4,29,13,30,900.0,115.0,3.5,17.3,896.0,770.74,599.12
2018,4,29,13,45,895.5,113.0,3.5,17.35,871.5,723.04,564.06
2018,4,29,14,0,891.0,111.0,3.5,17.4,847.0,673.37,526.02
2018,4,29,14,15,883.5,109.5,3.55,17.35,816.0,620.6,484.98
2018,4,29,14,30,876.0,108.0,3.6,17.3,785.0,566.57,441.72
2018,4,29,14,45,867.0,105.5,3.6,17.25,748.5,509.96,395.01
2018,4,29,15,0,858.0,103.0,3.6,17.2,712.0,452.76,346.36
2018,4,29,15,15,843.5,100.5,3.6,17.2,669.0,393.21,294.5
2018,4,29,15,30,829.0,98.0,3.6,17.2,626.0,329.49,238.31
2018,4,29,15,45,811.0,95.0,3.7,16.95,579.5,269.42,184.98
2018,4,29,16,0,793.0,92.0,3.8,16.7,533.0,210.92,134.2
2018,4,29,16,15,738.0,95.5,3.8,16.45,476.0,155.19,91.8
2018,4,29,16,30,683.0,99.0,3.8,16.2,419.0,99.89,59.09
2018,4,29,16,45,650.5,91.5,3.8,16.0,367.5,62.34,49.53
2018,4,29,17,0,618.0,84.0,3.8,15.8,316.0,58.89,46.69
2018,4,29,17,15,592.5,75.5,3.7,15.35,270.5,54.47,42.94
2018,4,29,17,30,567.0,67.0,3.6,14.9,225.0,49.76,38.81
2018,4,29,17,45,508.5,59.0,3.55,14.5,178.5,45.06,34.51
2018,4,29,18,0,450.0,51.0,3.5,14.1,132.0,40.19,29.86
2018,4,29,18,15,342.5,41.0,3.35,13.65,91.0,33.21,23.06
2018,4,29,18,30,235.0,31.0,3.2,13.2,50.0,24.41,12.14
2018,4,29,18,45,134.5,19.0,3.1,12.8,28.0,17.28,0.0
2018,4,29,19,0,34.0,7.0,3.0,12.4,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,2.9,12.2,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,15,36.0,9.0,2.2,9.65,10.5,8.19,0.0
2018,4,30,5,30,72.0,18.0,2.3,10.1,21.0,38.08,0.0
2018,4,30,5,45,142.0,32.0,2.45,10.5,48.5,107.35,73.29
2018,4,30,6,0,212.0,46.0,2.6,10.9,76.0,160.2,126.37
2018,4,30,6,15,272.5,61.5,2.55,11.3,116.0,218.85,179.16
2018,4,30,6,30,333.0,77.0,2.5,11.7,156.0,283.97,236.34
2018,4,30,6,45,363.0,91.5,2.5,12.1,197.0,336.02,281.2
2018,4,30,7,0,393.0,106.0,2.5,12.5,238.0,390.39,326.4
2018,4,30,7,15,334.5,134.5,2.4,12.95,260.0,388.88,323.85
2018,4,30,7,30,276.0,163.0,2.3,13.4,282.0,393.7,325.47
2018,4,30,7,45,252.5,191.0,2.2,13.8,310.0,418.62,343.09
2018,4,30,8,0,229.0,219.0,2.1,14.2,338.0,425.73,346.34
2018,4,30,8,15,228.0,237.5,2.05,14.55,365.5,452.05,365.06
2018,4,30,8,30,227.0,256.0,2.0,14.9,393.0,477.44,382.59
2018,4,30,8,45,255.5,272.5,1.95,15.25,438.0,543.14,430.6
2018,4,30,9,0,284.0,289.0,1.9,15.6,483.0,593.15,465.84
2018,4,30,9,15,391.0,278.0,1.95,15.8,561.5,704.61,547.65
2018,4,30,9,30,498.0,267.0,2.0,16.0,640.0,803.51,617.86
2018,4,30,9,45,579.5,246.0,2.05,16.2,699.0,867.19,661.96
2018,4,30,10,0,661.0,225.0,2.1,16.4,758.0,936.94,709.09
2018,4,30,10,15,703.0,213.0,2.15,16.55,797.5,968.77,728.84
2018,4,30,10,30,745.0,201.0,2.2,16.7,837.0,997.47,746.86
2018,4,30,10,45,795.0,178.0,2.2,16.85,871.0,1011.57,754.69
2018,4,30,11,0,845.0,155.0,2.2,17.0,905.0,1030.6,765.98
2018,4,30,11,15,813.0,175.0,2.25,17.1,905.5,1007.95,750.68
2018,4,30,11,30,781.0,195.0,2.3,17.2,906.0,981.64,733.43
2018,4,30,11,45,782.5,196.0,2.3,17.25,912.0,966.42,723.21
2018,4,30,12,0,784.0,197.0,2.3,17.3,918.0,947.93,710.77
2018,4,30,12,15,818.0,177.0,2.35,17.35,927.5,936.11,703.39
2018,4,30,12,30,852.0,157.0,2.4,17.4,937.0,919.38,692.69
2018,4,30,12,45,868.5,146.0,2.45,17.45,933.5,883.99,669.34
2018,4,30,13,0,885.0,135.0,2.5,17.5,930.0,853.84,649.59
2018,4,30,13,15,880.5,133.5,2.6,17.5,912.0,811.94,621.92
2018,4,30,13,30,876.0,132.0,2.7,17.5,894.0,767.75,592.31
2018,4,30,13,45,869.5,131.0,2.8,17.5,869.5,720.5,558.09
2018,4,30,14,0,863.0,130.0,2.9,17.5,845.0,671.51,521.55
2018,4,30,14,15,854.5,128.0,2.95,17.45,813.5,618.98,481.18
2018,4,30,14,30,846.0,126.0,3.0,17.4,782.0,564.66,438.23
2018,4,30,14,45,835.0,123.0,3.1,17.35,744.5,507.21,391.66
2018,4,30,15,0,824.0,120.0,3.2,17.3,707.0,449.54,343.34
2018,4,30,15,15,808.5,117.5,3.2,17.3,664.5,390.69,292.5
2018,4,30,15,30,793.0,115.0,3.2,17.3,622.0,332.65,241.25
2018,4,30,15,45,773.0,111.5,3.4,17.1,575.0,273.78,189.51
2018,4,30,16,0,753.0,108.0,3.6,16.9,528.0,216.83,140.49
2018,4,30,16,15,699.5,110.0,3.65,16.65,472.0,156.48,94.35
2018,4,30,16,30,646.0,112.0,3.7,16.4,416.0,107.79,66.52
2018,4,30,16,45,606.5,104.0,3.75,16.15,363.0,71.15,57.22
2018,4,30,17,0,567.0,96.0,3.8,15.9,310.0,67.66,54.4
2018,4,30,17,15,549.0,86.0,3.8,15.4,267.5,62.46,50.0
2018,4,30,17,30,531.0,76.0,3.8,14.9,225.0,56.89,45.14
2018,4,30,17,45,451.0,67.0,3.75,14.4,175.5,51.59,40.33
2018,4,30,18,0,371.0,58.0,3.7,13.9,126.0,44.2,33.45
2018,4,30,18,15,263.0,45.0,3.6,13.4,85.5,34.75,24.48
2018,4,30,18,30,155.0,32.0,3.5,12.9,45.0,25.05,13.18
2018,4,30,18,45,84.0,18.5,3.4,12.45,25.0,16.83,0.0
2018,4,30,19,0,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2018,4,30,19,15,6.5,2.5,3.25,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,48.0,10.5,1.9,8.8,12.5,21.37,0.0
2018,5,1,5,30,96.0,21.0,2.0,9.4,25.0,61.82,0.0
2018,5,1,5,45,200.0,36.0,2.1,10.0,59.5,133.3,93.99
2018,5,1,6,0,304.0,51.0,2.2,10.6,94.0,204.96,162.61
2018,5,1,6,15,313.5,63.0,2.25,11.1,123.5,240.11,196.71
2018,5,1,6,30,323.0,75.0,2.3,11.6,153.0,276.13,229.83
2018,5,1,6,45,316.5,97.0,2.35,12.15,188.5,315.21,263.52
2018,5,1,7,0,310.0,119.0,2.4,12.7,224.0,340.14,284.35
2018,5,1,7,15,382.5,127.5,2.4,13.3,278.5,426.97,354.69
2018,5,1,7,30,455.0,136.0,2.4,13.9,333.0,507.12,417.41
2018,5,1,7,45,478.5,150.5,2.45,14.5,380.5,561.29,457.55
2018,5,1,8,0,502.0,165.0,2.5,15.1,428.0,615.75,496.94
2018,5,1,8,15,628.5,143.5,2.5,15.6,504.5,724.69,577.18
2018,5,1,8,30,755.0,122.0,2.5,16.1,581.0,832.3,651.05
2018,5,1,8,45,788.0,120.0,2.45,16.6,630.5,877.25,678.25
2018,5,1,9,0,821.0,118.0,2.4,17.1,680.0,925.65,707.81
2018,5,1,9,15,837.5,119.0,2.4,17.5,721.0,959.81,727.87
2018,5,1,9,30,854.0,120.0,2.4,17.9,762.0,991.16,745.99
2018,5,1,9,45,871.0,118.0,2.4,18.3,798.0,1005.97,753.02
2018,5,1,10,0,888.0,116.0,2.4,18.7,834.0,1028.16,765.16
2018,5,1,10,15,895.0,117.0,2.35,19.0,862.0,1040.11,770.23
2018,5,1,10,30,902.0,118.0,2.3,19.3,890.0,1048.36,773.07
2018,5,1,10,45,907.0,119.0,2.25,19.6,911.0,1050.8,772.3
2018,5,1,11,0,912.0,120.0,2.2,19.9,932.0,1049.42,769.24
2018,5,1,11,15,914.5,121.0,2.2,20.1,945.0,1041.69,763.18
2018,5,1,11,30,917.0,122.0,2.2,20.3,958.0,1030.19,754.89
2018,5,1,11,45,916.0,123.0,2.2,20.5,962.5,1011.58,742.16
2018,5,1,12,0,915.0,124.0,2.2,20.7,967.0,989.44,727.3
2018,5,1,12,15,916.5,122.5,2.25,20.8,965.0,963.81,711.03
2018,5,1,12,30,918.0,121.0,2.3,20.9,963.0,934.81,692.52
2018,5,1,12,45,850.5,153.5,2.4,21.0,927.0,882.65,658.84
2018,5,1,13,0,783.0,186.0,2.5,21.1,891.0,823.48,619.98
2018,5,1,13,15,626.0,259.0,2.6,21.05,816.0,736.04,557.02
2018,5,1,13,30,469.0,332.0,2.7,21.0,741.0,652.62,495.45
2018,5,1,13,45,470.5,325.0,2.8,20.95,725.5,619.62,472.33
2018,5,1,14,0,472.0,318.0,2.9,20.9,710.0,585.38,447.41
2018,5,1,14,15,489.5,297.0,3.0,20.75,690.0,547.82,419.86
2018,5,1,14,30,507.0,276.0,3.1,20.6,670.0,507.85,389.57
2018,5,1,14,45,463.5,276.0,3.25,20.45,623.0,453.22,347.29
2018,5,1,15,0,420.0,276.0,3.4,20.3,576.0,402.58,307.4
2018,5,1,15,15,409.0,259.5,3.4,20.3,537.0,355.32,268.89
2018,5,1,15,30,398.0,243.0,3.4,20.3,498.0,309.23,230.69
2018,5,1,15,45,422.5,218.5,3.6,19.7,471.0,267.02,194.67
2018,5,1,16,0,447.0,194.0,3.8,19.1,444.0,222.06,156.38
2018,5,1,16,15,448.5,173.0,3.85,18.6,404.5,174.27,118.72
2018,5,1,16,30,450.0,152.0,3.9,18.1,365.0,126.7,87.03
2018,5,1,16,45,505.5,124.0,4.0,17.6,337.0,85.08,69.0
2018,5,1,17,0,561.0,96.0,4.1,17.1,309.0,67.47,53.95
2018,5,1,17,15,565.5,84.0,4.05,16.4,271.0,60.8,48.33
2018,5,1,17,30,570.0,72.0,4.0,15.7,233.0,53.63,42.11
2018,5,1,17,45,499.5,64.0,3.95,15.05,184.0,49.04,37.98
2018,5,1,18,0,429.0,56.0,3.9,14.4,135.0,44.33,33.53
2018,5,1,18,15,323.0,45.0,3.75,13.85,94.0,34.85,24.58
2018,5,1,18,30,217.0,34.0,3.6,13.3,53.0,26.7,14.88
2018,5,1,18,45,122.5,20.5,3.45,12.8,30.0,18.65,0.0
2018,5,1,19,0,28.0,7.0,3.3,12.3,7.0,6.37,0.0
2018,5,1,19,15,14.0,3.5,3.2,12.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.65,13.5,22.35,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.0,27.0,64.8,0.0
2018,5,2,5,45,208.5,37.0,1.5,11.4,62.5,137.29,97.99
2018,5,2,6,0,317.0,52.0,1.6,11.8,98.0,211.52,167.16
2018,5,2,6,15,389.0,62.5,1.55,12.15,142.0,275.44,224.23
2018,5,2,6,30,461.0,73.0,1.5,12.5,186.0,350.53,288.78
2018,5,2,6,45,527.0,80.0,1.5,12.85,238.0,423.28,349.46
2018,5,2,7,0,593.0,87.0,1.5,13.2,290.0,501.27,411.96
2018,5,2,7,15,634.0,92.5,1.5,13.55,341.5,565.19,461.16
2018,5,2,7,30,675.0,98.0,1.5,13.9,393.0,630.99,510.02
2018,5,2,7,45,707.0,102.0,1.45,14.25,444.0,689.5,550.14
2018,5,2,8,0,739.0,106.0,1.4,14.6,495.0,748.25,589.03
2018,5,2,8,15,763.0,109.0,1.35,15.1,544.0,794.79,617.8
2018,5,2,8,30,787.0,112.0,1.3,15.6,593.0,844.33,647.99
2018,5,2,8,45,779.0,123.5,1.3,16.05,629.0,872.68,663.84
2018,5,2,9,0,771.0,135.0,1.3,16.5,665.0,897.33,677.3
2018,5,2,9,15,799.5,132.0,1.35,16.95,709.5,937.53,701.78
2018,5,2,9,30,828.0,129.0,1.4,17.4,754.0,975.45,724.3
2018,5,2,9,45,823.5,138.0,1.4,17.8,783.0,991.35,731.72
2018,5,2,10,0,819.0,147.0,1.4,18.2,812.0,1003.43,737.03
2018,5,2,10,15,825.5,150.0,1.5,18.55,839.5,1016.39,744.8
2018,5,2,10,30,832.0,153.0,1.6,18.9,867.0,1025.77,750.34
2018,5,2,10,45,870.0,136.5,1.65,19.2,898.5,1030.85,752.62
2018,5,2,11,0,908.0,120.0,1.7,19.5,930.0,1044.77,760.71
2018,5,2,11,15,911.0,121.0,1.75,19.7,943.5,1037.57,755.62
2018,5,2,11,30,914.0,122.0,1.8,19.9,957.0,1026.59,748.48
2018,5,2,11,45,915.5,121.5,1.9,20.15,962.5,1008.96,737.71
2018,5,2,12,0,917.0,121.0,2.0,20.4,968.0,987.76,724.66
2018,5,2,12,15,917.5,120.5,2.05,20.5,966.0,962.16,708.53
2018,5,2,12,30,918.0,120.0,2.1,20.6,964.0,933.24,690.19
2018,5,2,12,45,918.5,117.0,2.15,20.7,954.0,898.77,668.09
2018,5,2,13,0,919.0,114.0,2.2,20.8,944.0,861.26,643.8
2018,5,2,13,15,915.5,113.5,2.25,20.8,927.0,820.01,616.97
2018,5,2,13,30,912.0,113.0,2.3,20.8,910.0,776.27,588.12
2018,5,2,13,45,906.5,111.5,2.35,20.75,885.0,727.95,554.45
2018,5,2,14,0,901.0,110.0,2.4,20.7,860.0,677.73,517.72
2018,5,2,14,15,892.5,109.0,2.4,20.6,828.5,624.48,477.5
2018,5,2,14,30,884.0,108.0,2.4,20.5,797.0,570.06,435.15
2018,5,2,14,45,873.0,106.5,2.45,20.4,759.5,513.09,389.67
2018,5,2,15,0,862.0,105.0,2.5,20.3,722.0,455.72,342.3
2018,5,2,15,15,848.0,102.0,2.5,20.3,679.0,395.9,291.4
2018,5,2,15,30,834.0,99.0,2.5,20.3,636.0,331.78,236.07
2018,5,2,15,45,815.5,96.5,2.65,19.85,589.0,271.89,184.12
2018,5,2,16,0,797.0,94.0,2.8,19.4,542.0,213.63,134.49
2018,5,2,16,15,772.0,90.5,2.8,19.0,492.0,155.71,89.6
2018,5,2,16,30,747.0,87.0,2.8,18.6,442.0,100.74,56.96
2018,5,2,16,45,713.0,83.5,2.85,18.2,390.5,56.74,44.17
2018,5,2,17,0,679.0,80.0,2.9,17.8,339.0,55.98,43.74
2018,5,2,17,15,632.5,74.5,2.8,17.2,287.5,53.59,41.84
2018,5,2,17,30,586.0,69.0,2.7,16.6,236.0,51.14,39.77
2018,5,2,17,45,517.5,61.5,2.65,16.05,187.0,46.85,35.92
2018,5,2,18,0,449.0,54.0,2.6,15.5,138.0,42.46,31.77
2018,5,2,18,15,347.0,44.0,2.45,14.95,97.0,35.59,25.16
2018,5,2,18,30,245.0,34.0,2.3,14.4,56.0,26.71,15.22
2018,5,2,18,45,142.5,20.5,2.2,13.85,31.5,18.65,0.0
2018,5,2,19,0,40.0,7.0,2.1,13.3,7.0,6.37,0.0
2018,5,2,19,15,20.0,3.5,2.1,13.1,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,2.3,10.35,2.5,3.18,0.0
2018,5,3,5,30,11.0,4.0,2.4,10.7,5.0,8.58,0.0
2018,5,3,5,45,5.5,6.5,2.55,11.05,7.0,7.81,0.49
2018,5,3,6,0,0.0,9.0,2.7,11.4,9.0,7.9,1.03
2018,5,3,6,15,0.0,15.5,2.7,11.75,15.5,13.62,6.06
2018,5,3,6,30,0.0,22.0,2.7,12.1,22.0,19.35,11.1
2018,5,3,6,45,0.0,30.0,2.7,12.4,30.0,26.41,17.24
2018,5,3,7,0,0.0,38.0,2.7,12.7,38.0,33.49,23.31
2018,5,3,7,15,0.0,47.5,2.7,13.0,47.5,41.91,30.45
2018,5,3,7,30,0.0,57.0,2.7,13.3,57.0,50.35,37.5
2018,5,3,7,45,0.0,63.5,2.7,13.65,63.5,56.13,42.21
2018,5,3,8,0,0.0,70.0,2.7,14.0,70.0,61.93,46.88
2018,5,3,8,15,0.0,84.5,2.7,14.3,84.5,74.85,57.48
2018,5,3,8,30,0.0,99.0,2.7,14.6,99.0,88.02,68.17
2018,5,3,8,45,125.0,121.0,2.7,14.9,207.0,251.08,205.95
2018,5,3,9,0,250.0,143.0,2.7,15.2,315.0,412.55,335.85
2018,5,3,9,15,128.0,169.5,2.75,15.5,258.0,312.68,252.1
2018,5,3,9,30,6.0,196.0,2.8,15.8,201.0,184.98,145.44
2018,5,3,9,45,11.0,230.5,2.8,16.15,239.5,222.87,175.55
2018,5,3,10,0,16.0,265.0,2.8,16.5,278.0,260.89,204.97
2018,5,3,10,15,29.5,312.0,2.8,16.85,337.0,335.76,262.69
2018,5,3,10,30,43.0,359.0,2.8,17.2,396.0,396.54,308.33
2018,5,3,10,45,70.5,392.0,2.8,17.55,454.5,456.2,352.95
2018,5,3,11,0,98.0,425.0,2.8,17.9,513.0,514.79,395.93
2018,5,3,11,15,248.5,392.0,2.8,18.15,619.0,655.5,501.89
2018,5,3,11,30,399.0,359.0,2.8,18.4,725.0,773.78,587.85
2018,5,3,11,45,642.0,250.0,2.85,18.65,842.5,890.3,673.87
2018,5,3,12,0,885.0,141.0,2.9,18.9,960.0,976.14,731.35
2018,5,3,12,15,905.5,129.5,2.9,19.0,965.5,959.09,718.83
2018,5,3,12,30,926.0,118.0,2.9,19.1,971.0,937.79,704.48
2018,5,3,12,45,926.5,116.0,2.95,19.25,962.0,904.04,681.98
2018,5,3,13,0,927.0,114.0,3.0,19.4,953.0,867.21,657.32
