Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,0,908.0,122.0,3.0,20.2,977.0,973.25,725.3
2018,5,13,12,15,902.0,125.5,3.05,20.2,973.0,945.97,707.37
2018,5,13,12,30,896.0,129.0,3.1,20.2,969.0,915.74,687.66
2018,5,13,12,45,882.0,135.5,3.15,20.25,955.5,878.64,663.04
2018,5,13,13,0,868.0,142.0,3.2,20.3,942.0,839.41,636.78
2018,5,13,13,15,864.5,141.0,3.25,20.2,925.0,799.96,610.51
2018,5,13,13,30,861.0,140.0,3.3,20.1,908.0,758.24,581.95
2018,5,13,13,45,855.5,138.0,3.3,20.0,884.0,712.19,548.19
2018,5,13,14,0,850.0,136.0,3.3,19.9,860.0,664.41,512.35
2018,5,13,14,15,842.5,134.0,3.35,19.7,829.5,614.1,474.0
2018,5,13,14,30,835.0,132.0,3.4,19.5,799.0,561.46,432.75
2018,5,13,14,45,825.5,128.5,3.4,19.3,762.5,505.76,387.76
2018,5,13,15,0,816.0,125.0,3.4,19.1,726.0,449.72,341.09
2018,5,13,15,15,801.5,122.5,3.4,19.1,684.5,392.57,292.04
2018,5,13,15,30,787.0,120.0,3.4,19.1,643.0,336.13,242.55
2018,5,13,15,45,770.0,115.5,3.4,18.55,597.5,278.42,192.27
2018,5,13,16,0,753.0,111.0,3.4,18.0,552.0,222.24,144.14
2018,5,13,16,15,731.0,106.0,3.35,17.6,503.5,161.01,95.68
2018,5,13,16,30,709.0,101.0,3.3,17.2,455.0,107.67,62.03
2018,5,13,16,45,679.0,96.5,3.3,16.85,405.5,64.52,51.14
2018,5,13,17,0,649.0,92.0,3.3,16.5,356.0,63.46,50.48
2018,5,13,17,15,606.0,85.5,3.25,16.05,305.5,60.7,48.27
2018,5,13,17,30,563.0,79.0,3.2,15.6,255.0,57.81,45.85
2018,5,13,17,45,502.5,71.5,3.15,15.15,207.0,53.87,42.38
2018,5,13,18,0,442.0,64.0,3.1,14.7,159.0,49.82,38.61
2018,5,13,18,15,352.0,53.5,2.95,14.3,116.5,40.97,30.38
2018,5,13,18,30,262.0,43.0,2.8,13.9,74.0,33.42,22.89
2018,5,13,18,45,163.5,29.0,2.7,13.45,45.5,22.84,8.22
2018,5,13,19,0,65.0,15.0,2.6,13.0,17.0,13.64,0.0
2018,5,13,19,15,32.5,7.5,2.6,12.85,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.75,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.8,1.0,0.91,0.0
2018,5,14,5,15,0.0,4.0,2.45,11.05,4.0,3.64,0.0
2018,5,14,5,30,0.0,7.0,2.5,11.3,7.0,6.14,0.0
2018,5,14,5,45,0.0,12.0,2.5,11.55,12.0,10.53,3.17
2018,5,14,6,0,0.0,17.0,2.5,11.8,17.0,14.94,7.14
2018,5,14,6,15,0.0,24.5,2.45,12.2,24.5,21.55,12.97
2018,5,14,6,30,0.0,32.0,2.4,12.6,32.0,28.18,18.74
2018,5,14,6,45,0.0,44.5,2.35,12.95,44.5,39.25,28.26
2018,5,14,7,0,0.0,57.0,2.3,13.3,57.0,50.33,37.66
2018,5,14,7,15,0.0,65.0,2.3,13.75,65.0,57.45,43.52
2018,5,14,7,30,0.0,73.0,2.3,14.2,73.0,64.57,49.31
2018,5,14,7,45,0.0,82.0,2.3,14.6,82.0,72.59,55.79
2018,5,14,8,0,0.0,91.0,2.3,15.0,91.0,80.68,62.24
2018,5,14,8,15,0.0,107.5,2.35,15.4,107.5,95.96,74.59
2018,5,14,8,30,0.0,124.0,2.4,15.8,124.0,111.3,86.83
2018,5,14,8,45,1.5,146.0,2.4,16.2,147.0,133.25,104.37
2018,5,14,9,0,3.0,168.0,2.4,16.6,170.0,155.35,121.79
2018,5,14,9,15,5.0,184.5,2.5,16.95,188.0,172.75,135.35
2018,5,14,9,30,7.0,201.0,2.6,17.3,206.0,190.2,148.83
2018,5,14,9,45,8.5,216.5,2.65,17.6,223.0,206.21,161.07
2018,5,14,10,0,10.0,232.0,2.7,17.9,240.0,222.18,173.19
2018,5,14,10,15,13.5,260.5,2.8,18.15,272.0,252.51,196.55
2018,5,14,10,30,17.0,289.0,2.9,18.4,304.0,282.75,219.57
2018,5,14,10,45,19.5,303.0,2.95,18.6,320.5,297.89,230.83
2018,5,14,11,0,22.0,317.0,3.0,18.8,337.0,312.82,241.93
2018,5,14,11,15,27.5,339.0,3.1,18.95,364.5,351.19,270.95
2018,5,14,11,30,33.0,361.0,3.2,19.1,392.0,375.75,289.27
2018,5,14,11,45,41.5,387.5,3.25,19.2,426.5,406.73,312.45
2018,5,14,12,0,50.0,414.0,3.3,19.3,461.0,436.53,334.56
2018,5,14,12,15,61.5,428.0,3.35,19.3,486.0,455.75,349.04
2018,5,14,12,30,73.0,442.0,3.4,19.3,511.0,473.58,362.49
2018,5,14,12,45,89.5,445.0,3.4,19.3,528.5,483.94,370.56
2018,5,14,13,0,106.0,448.0,3.4,19.3,546.0,492.63,377.37
2018,5,14,13,15,125.5,442.5,3.45,19.2,556.5,498.08,382.11
2018,5,14,13,30,145.0,437.0,3.5,19.1,567.0,496.35,381.51
2018,5,14,13,45,248.0,390.5,3.5,19.05,605.0,515.89,398.21
2018,5,14,14,0,351.0,344.0,3.5,19.0,643.0,524.31,405.76
2018,5,14,14,15,538.5,260.0,3.55,18.8,700.0,541.67,420.29
2018,5,14,14,30,726.0,176.0,3.6,18.6,757.0,538.53,417.41
2018,5,14,14,45,766.0,153.0,3.6,18.45,741.0,497.91,383.59
2018,5,14,15,0,806.0,130.0,3.6,18.3,725.0,449.77,342.55
2018,5,14,15,15,791.0,127.5,3.6,18.3,683.5,393.04,293.68
2018,5,14,15,30,776.0,125.0,3.6,18.3,642.0,337.09,244.49
2018,5,14,15,45,759.5,120.5,3.6,17.75,597.0,280.2,194.74
2018,5,14,16,0,743.0,116.0,3.6,17.2,552.0,219.23,142.64
2018,5,14,16,15,720.5,111.0,3.6,16.8,504.0,163.83,98.72
2018,5,14,16,30,698.0,106.0,3.6,16.4,456.0,111.1,65.22
2018,5,14,16,45,667.5,101.0,3.6,16.05,406.5,67.53,53.94
2018,5,14,17,0,637.0,96.0,3.6,15.7,357.0,66.24,53.09
2018,5,14,17,15,594.0,90.0,3.55,15.2,307.0,64.02,51.37
2018,5,14,17,30,551.0,84.0,3.5,14.7,257.0,61.7,49.47
2018,5,14,17,45,490.5,75.5,3.45,14.25,209.0,57.09,45.4
2018,5,14,18,0,430.0,67.0,3.4,13.8,161.0,52.31,40.98
2018,5,14,18,15,342.0,56.0,3.3,13.4,118.5,42.82,32.15
2018,5,14,18,30,254.0,45.0,3.2,13.0,76.0,34.93,24.36
2018,5,14,18,45,159.0,30.5,3.1,12.6,47.0,24.0,9.94
2018,5,14,19,0,64.0,16.0,3.0,12.2,18.0,14.55,0.0
2018,5,14,19,15,32.0,8.0,3.0,12.05,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.8,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.3,3.5,3.18,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,5.26,0.0
2018,5,15,5,45,0.0,9.0,2.35,12.25,9.0,7.9,0.96
2018,5,15,6,0,0.0,12.0,2.5,12.7,12.0,10.53,3.35
2018,5,15,6,15,0.0,18.0,2.45,13.1,18.0,15.82,7.98
2018,5,15,6,30,0.0,24.0,2.4,13.5,24.0,21.11,12.58
2018,5,15,6,45,1.0,44.5,2.4,13.85,45.0,39.84,28.67
2018,5,15,7,0,2.0,65.0,2.4,14.2,66.0,58.72,44.7
2018,5,15,7,15,2.5,85.0,2.35,14.55,86.0,77.39,60.31
2018,5,15,7,30,3.0,105.0,2.3,14.9,106.0,96.64,76.15
2018,5,15,7,45,4.0,132.5,2.25,15.25,134.5,123.72,98.25
2018,5,15,8,0,5.0,160.0,2.2,15.6,163.0,151.01,120.15
2018,5,15,8,15,6.5,179.0,2.2,15.95,183.0,170.4,135.34
2018,5,15,8,30,8.0,198.0,2.2,16.3,203.0,189.86,150.41
2018,5,15,8,45,13.5,223.0,2.2,16.65,232.5,218.96,173.14
2018,5,15,9,0,19.0,248.0,2.2,17.0,262.0,248.29,195.71
2018,5,15,9,15,28.0,277.5,2.25,17.3,299.0,300.66,236.05
2018,5,15,9,30,37.0,307.0,2.3,17.6,336.0,339.48,265.27
2018,5,15,9,45,50.0,338.5,2.35,17.9,379.5,384.29,298.8
2018,5,15,10,0,63.0,370.0,2.4,18.2,423.0,428.89,331.66
2018,5,15,10,15,99.5,397.0,2.5,18.4,483.5,491.91,378.81
2018,5,15,10,30,136.0,424.0,2.6,18.6,544.0,570.44,436.13
2018,5,15,10,45,234.0,408.5,2.7,18.85,620.5,664.07,505.4
2018,5,15,11,0,332.0,393.0,2.8,19.1,697.0,740.28,560.95
2018,5,15,11,15,436.5,353.0,2.9,19.2,758.0,808.22,610.55
2018,5,15,11,30,541.0,313.0,3.0,19.3,819.0,859.55,648.33
2018,5,15,11,45,688.0,237.0,3.05,19.45,884.5,913.44,688.32
2018,5,15,12,0,835.0,161.0,3.1,19.6,950.0,950.96,713.15
2018,5,15,12,15,815.5,171.0,3.2,19.55,940.0,918.31,691.56
2018,5,15,12,30,796.0,181.0,3.3,19.5,930.0,883.39,668.82
2018,5,15,12,45,797.0,178.0,3.4,19.5,921.0,852.05,648.22
2018,5,15,13,0,798.0,175.0,3.5,19.5,912.0,818.09,625.57
2018,5,15,13,15,832.5,152.5,3.55,19.4,909.0,789.82,606.76
2018,5,15,13,30,867.0,130.0,3.6,19.3,906.0,753.5,581.95
2018,5,15,13,45,861.5,128.5,3.65,19.15,882.0,707.84,548.4
2018,5,15,14,0,856.0,127.0,3.7,19.0,858.0,660.44,512.73
2018,5,15,14,15,848.5,125.0,3.7,18.8,828.0,609.89,473.67
2018,5,15,14,30,841.0,123.0,3.7,18.6,798.0,558.22,432.61
2018,5,15,14,45,744.0,158.0,3.7,18.4,735.0,491.58,379.02
2018,5,15,15,0,647.0,193.0,3.7,18.2,672.0,430.61,329.43
2018,5,15,15,15,626.5,187.0,3.7,18.2,629.0,376.89,284.14
2018,5,15,15,30,606.0,181.0,3.7,18.2,586.0,324.95,239.52
2018,5,15,15,45,683.0,143.5,3.7,17.55,570.0,274.4,193.05
2018,5,15,16,0,760.0,106.0,3.7,16.9,554.0,220.34,143.05
2018,5,15,16,15,740.0,102.0,3.65,16.55,507.0,165.67,99.44
2018,5,15,16,30,720.0,98.0,3.6,16.2,460.0,107.26,61.17
2018,5,15,16,45,693.0,92.5,3.6,15.85,410.5,61.59,48.77
2018,5,15,17,0,666.0,87.0,3.6,15.5,361.0,59.68,47.34
2018,5,15,17,15,617.0,82.0,3.5,15.15,309.0,57.86,45.92
2018,5,15,17,30,568.0,77.0,3.4,14.8,257.0,55.99,44.39
2018,5,15,17,45,517.0,69.0,3.35,14.5,210.5,51.6,40.49
2018,5,15,18,0,466.0,61.0,3.3,14.2,164.0,47.01,36.24
2018,5,15,18,15,354.5,52.0,3.15,13.9,118.5,39.75,29.42
2018,5,15,18,30,243.0,43.0,3.0,13.6,73.0,33.29,22.97
2018,5,15,18,45,166.0,29.5,2.85,13.3,46.0,23.18,10.14
2018,5,15,19,0,89.0,16.0,2.7,13.0,19.0,14.55,0.0
2018,5,15,19,15,44.5,8.0,2.65,12.85,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.1,11.25,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,12.3,0.0
2018,5,16,5,15,100.5,20.0,2.2,11.8,27.5,54.3,0.0
2018,5,16,5,30,171.0,33.0,2.3,12.2,48.0,106.56,70.72
2018,5,16,5,45,208.5,46.5,2.45,12.65,77.0,145.13,111.57
2018,5,16,6,0,246.0,60.0,2.6,13.1,106.0,188.36,151.13
2018,5,16,6,15,341.5,70.5,2.6,13.45,155.5,260.16,213.5
2018,5,16,6,30,437.0,81.0,2.6,13.8,205.0,341.98,283.13
2018,5,16,6,45,514.0,86.0,2.6,14.15,260.0,421.52,349.08
2018,5,16,7,0,591.0,91.0,2.6,14.5,315.0,503.04,414.63
2018,5,16,7,15,583.0,106.5,2.6,14.85,354.0,543.77,445.53
2018,5,16,7,30,575.0,122.0,2.6,15.2,393.0,581.95,473.54
2018,5,16,7,45,469.5,164.5,2.55,15.55,402.0,565.55,457.18
2018,5,16,8,0,364.0,207.0,2.5,15.9,411.0,530.06,426.36
2018,5,16,8,15,333.0,237.5,2.5,16.25,436.5,549.86,438.9
2018,5,16,8,30,302.0,268.0,2.5,16.6,462.0,566.03,448.1
2018,5,16,8,45,282.0,277.0,2.5,16.9,468.0,564.93,445.17
2018,5,16,9,0,262.0,286.0,2.5,17.2,474.0,561.59,440.72
2018,5,16,9,15,281.5,295.5,2.55,17.45,507.0,594.47,464.27
2018,5,16,9,30,301.0,305.0,2.6,17.7,540.0,626.82,486.96
2018,5,16,9,45,329.5,308.0,2.65,17.9,575.5,660.23,510.68
2018,5,16,10,0,358.0,311.0,2.7,18.1,611.0,709.13,544.87
2018,5,16,10,15,271.0,332.5,2.75,18.25,563.5,627.98,483.37
2018,5,16,10,30,184.0,354.0,2.8,18.4,516.0,545.36,420.59
2018,5,16,10,45,199.5,369.0,2.85,18.55,548.5,573.31,441.21
2018,5,16,11,0,215.0,384.0,2.9,18.7,581.0,613.95,470.0
2018,5,16,11,15,159.0,414.0,2.85,18.75,561.0,569.33,434.96
2018,5,16,11,30,103.0,444.0,2.8,18.8,541.0,525.61,400.9
2018,5,16,11,45,242.5,394.5,2.75,18.8,623.5,627.85,479.36
2018,5,16,12,0,382.0,345.0,2.7,18.8,706.0,709.59,540.43
2018,5,16,12,15,632.0,244.0,2.7,18.85,840.0,826.55,627.79
2018,5,16,12,30,882.0,143.0,2.7,18.9,974.0,914.58,688.22
2018,5,16,12,45,707.0,207.5,2.7,18.9,869.0,806.97,613.56
2018,5,16,13,0,532.0,272.0,2.7,18.9,764.0,693.35,530.45
2018,5,16,13,15,319.5,294.5,2.75,18.9,588.5,523.58,404.54
2018,5,16,13,30,107.0,317.0,2.8,18.9,413.0,363.89,281.61
2018,5,16,13,45,143.0,312.0,2.9,18.9,436.5,375.62,291.92
2018,5,16,14,0,179.0,307.0,3.0,18.9,460.0,383.69,298.47
2018,5,16,14,15,207.5,285.0,3.0,18.75,456.5,368.0,286.71
2018,5,16,14,30,236.0,263.0,3.0,18.6,453.0,349.84,272.62
2018,5,16,14,45,223.5,282.0,3.05,18.5,455.0,341.92,265.57
2018,5,16,15,0,211.0,301.0,3.1,18.4,457.0,337.9,261.45
2018,5,16,15,15,371.0,252.0,3.1,18.4,508.0,334.19,254.86
2018,5,16,15,30,531.0,203.0,3.1,18.4,559.0,319.28,236.5
2018,5,16,15,45,606.5,169.0,3.1,18.0,548.5,275.68,196.07
2018,5,16,16,0,682.0,135.0,3.1,17.6,538.0,223.03,147.89
2018,5,16,16,15,672.0,125.0,3.1,17.3,493.5,169.09,104.72
2018,5,16,16,30,662.0,115.0,3.1,17.0,449.0,116.41,70.15
2018,5,16,16,45,662.0,102.5,3.05,16.7,406.5,68.32,54.46
2018,5,16,17,0,662.0,90.0,3.0,16.4,364.0,61.74,48.97
2018,5,16,17,15,622.0,84.0,3.0,16.0,314.0,59.31,47.04
2018,5,16,17,30,582.0,78.0,3.0,15.6,264.0,56.76,44.93
2018,5,16,17,45,526.5,70.5,2.95,15.25,216.0,52.78,41.41
2018,5,16,18,0,471.0,63.0,2.9,14.9,168.0,48.65,37.6
2018,5,16,18,15,386.0,53.5,2.75,14.45,125.0,42.49,31.79
2018,5,16,18,30,301.0,44.0,2.6,14.0,82.0,34.16,23.76
2018,5,16,18,45,197.0,30.5,2.45,13.55,51.0,23.99,11.35
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,15.46,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.95,10.7,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,2.0,10.9,8.0,14.2,0.0
2018,5,17,5,15,125.5,21.5,2.15,11.4,31.5,62.66,0.0
2018,5,17,5,30,216.0,35.0,2.3,11.9,55.0,122.85,83.16
2018,5,17,5,45,310.5,46.0,2.45,12.4,94.0,182.07,140.48
2018,5,17,6,0,405.0,57.0,2.6,12.9,133.0,255.07,204.93
2018,5,17,6,15,470.5,64.5,2.6,13.4,179.0,319.36,261.62
2018,5,17,6,30,536.0,72.0,2.6,13.9,225.0,389.67,321.63
2018,5,17,6,45,582.5,78.5,2.65,14.35,274.5,453.3,374.48
2018,5,17,7,0,629.0,85.0,2.7,14.8,324.0,520.17,428.04
2018,5,17,7,15,662.0,89.5,2.7,15.25,373.5,578.23,472.79
2018,5,17,7,30,695.0,94.0,2.7,15.7,423.0,637.38,516.75
2018,5,17,7,45,720.0,98.0,2.65,16.2,471.5,690.45,553.23
2018,5,17,8,0,745.0,102.0,2.6,16.7,520.0,740.07,586.25
2018,5,17,8,15,765.0,105.0,2.55,17.05,566.5,786.73,616.69
2018,5,17,8,30,785.0,108.0,2.5,17.4,613.0,831.97,645.5
2018,5,17,8,45,801.0,110.0,2.5,17.8,655.5,870.71,669.52
2018,5,17,9,0,817.0,112.0,2.5,18.2,698.0,907.23,691.73
2018,5,17,9,15,828.0,114.5,2.45,18.55,736.0,927.41,702.29
2018,5,17,9,30,839.0,117.0,2.4,18.9,774.0,954.03,717.28
2018,5,17,9,45,846.5,120.0,2.4,19.2,806.5,974.67,728.75
2018,5,17,10,0,854.0,123.0,2.4,19.5,839.0,992.0,738.09
2018,5,17,10,15,860.0,124.5,2.45,19.75,865.0,1002.82,743.89
2018,5,17,10,30,866.0,126.0,2.5,20.0,891.0,1010.13,747.55
2018,5,17,10,45,870.0,127.0,2.55,20.3,910.5,1011.34,747.22
2018,5,17,11,0,874.0,128.0,2.6,20.6,930.0,1008.95,744.7
2018,5,17,11,15,876.5,129.0,2.7,20.75,942.5,1001.48,739.91
2018,5,17,11,30,879.0,130.0,2.8,20.9,955.0,990.46,732.88
2018,5,17,11,45,880.0,130.0,2.9,21.05,960.0,973.56,722.02
2018,5,17,12,0,881.0,130.0,3.0,21.2,965.0,953.33,709.0
2018,5,17,12,15,882.5,129.0,3.1,21.2,963.5,929.4,693.88
2018,5,17,12,30,884.0,128.0,3.2,21.2,962.0,902.34,676.59
2018,5,17,12,45,886.0,124.5,3.3,21.25,953.0,870.4,655.72
2018,5,17,13,0,888.0,121.0,3.4,21.3,944.0,835.53,632.67
2018,5,17,13,15,884.5,120.0,3.5,21.2,927.0,795.78,606.35
2018,5,17,13,30,881.0,119.0,3.6,21.1,910.0,753.71,578.07
2018,5,17,13,45,876.0,117.5,3.7,20.95,886.5,708.02,545.21
2018,5,17,14,0,871.0,116.0,3.8,20.8,863.0,660.51,509.8
2018,5,17,14,15,864.0,114.0,3.85,20.65,832.5,609.77,470.82
2018,5,17,14,30,857.0,112.0,3.9,20.5,802.0,557.82,429.74
2018,5,17,14,45,847.5,110.0,3.95,20.3,766.5,503.68,385.78
2018,5,17,15,0,838.0,108.0,4.0,20.1,731.0,449.04,340.03
2018,5,17,15,15,825.0,105.5,4.0,20.1,690.0,392.47,291.21
2018,5,17,15,30,812.0,103.0,4.0,20.1,649.0,331.17,237.75
2018,5,17,15,45,796.5,100.0,4.05,19.6,604.5,273.97,187.56
2018,5,17,16,0,781.0,97.0,4.1,19.1,560.0,218.04,139.28
2018,5,17,16,15,759.5,93.5,4.05,18.75,512.0,162.47,95.11
2018,5,17,16,30,738.0,90.0,4.0,18.4,464.0,109.37,61.39
2018,5,17,16,45,708.0,86.0,4.0,18.1,414.0,62.89,49.44
2018,5,17,17,0,678.0,82.0,4.0,17.8,364.0,55.97,43.64
2018,5,17,17,15,637.5,77.0,3.95,17.35,314.0,54.03,42.14
2018,5,17,17,30,597.0,72.0,3.9,16.9,264.0,52.0,40.49
2018,5,17,17,45,539.5,66.0,3.85,16.5,216.5,49.02,37.88
2018,5,17,18,0,482.0,60.0,3.8,16.1,169.0,45.98,35.07
2018,5,17,18,15,394.5,51.0,3.7,15.7,125.5,40.13,29.58
2018,5,17,18,30,307.0,42.0,3.6,15.3,82.0,32.58,22.32
2018,5,17,18,45,202.0,29.5,3.5,14.9,51.5,23.16,11.2
2018,5,17,19,0,97.0,17.0,3.4,14.5,21.0,15.46,0.0
2018,5,17,19,15,48.5,8.5,3.35,14.25,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.45,11.8,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.5,11.9,8.0,13.21,0.0
2018,5,18,5,15,115.5,22.5,2.65,12.3,32.0,61.51,0.0
2018,5,18,5,30,201.0,37.0,2.8,12.7,56.0,120.34,82.36
2018,5,18,5,45,297.0,48.0,2.9,13.05,95.0,179.27,138.36
2018,5,18,6,0,393.0,59.0,3.0,13.4,134.0,249.59,200.5
2018,5,18,6,15,275.0,65.5,3.0,13.8,125.5,221.52,181.59
2018,5,18,6,30,157.0,72.0,3.0,14.2,117.0,169.1,139.33
2018,5,18,6,45,78.5,92.5,3.0,14.6,115.0,144.63,118.4
2018,5,18,7,0,0.0,113.0,3.0,15.0,113.0,104.07,82.65
2018,5,18,7,15,0.5,128.0,2.95,15.4,128.0,118.3,94.22
2018,5,18,7,30,1.0,143.0,2.9,15.8,143.0,132.59,105.58
2018,5,18,7,45,6.5,164.5,2.8,16.2,168.0,157.34,125.52
2018,5,18,8,0,12.0,186.0,2.7,16.6,193.0,182.51,145.48
2018,5,18,8,15,21.5,216.0,2.65,17.0,229.5,220.03,175.18
2018,5,18,8,30,31.0,246.0,2.6,17.4,266.0,272.12,215.8
2018,5,18,8,45,42.0,270.5,2.55,17.8,299.5,307.62,242.75
2018,5,18,9,0,53.0,295.0,2.5,18.2,333.0,343.41,269.55
2018,5,18,9,15,96.5,323.5,2.5,18.55,397.5,414.69,324.12
2018,5,18,9,30,140.0,352.0,2.5,18.9,462.0,503.63,390.12
2018,5,18,9,45,378.5,296.5,2.45,19.25,610.5,711.83,545.79
2018,5,18,10,0,617.0,241.0,2.4,19.6,759.0,898.12,676.85
2018,5,18,10,15,707.0,207.0,2.45,19.85,818.5,954.51,712.51
2018,5,18,10,30,797.0,173.0,2.5,20.1,878.0,1000.55,741.42
2018,5,18,10,45,790.5,178.5,2.55,20.35,891.0,995.41,736.66
2018,5,18,11,0,784.0,184.0,2.6,20.6,904.0,986.8,730.25
2018,5,18,11,15,785.0,186.0,2.65,20.75,915.5,978.81,724.67
2018,5,18,11,30,786.0,188.0,2.7,20.9,927.0,967.48,716.96
2018,5,18,11,45,785.5,189.0,2.75,21.05,931.0,950.49,705.59
2018,5,18,12,0,785.0,190.0,2.8,21.2,935.0,930.4,692.25
2018,5,18,12,15,782.5,191.0,2.9,21.25,932.0,905.54,676.37
2018,5,18,12,30,780.0,192.0,3.0,21.3,929.0,877.97,658.58
2018,5,18,12,45,773.5,196.0,3.1,21.3,920.5,847.15,638.57
2018,5,18,13,0,767.0,200.0,3.2,21.3,912.0,814.13,616.69
2018,5,18,13,15,715.0,225.0,3.25,21.2,879.0,765.88,581.86
2018,5,18,13,30,663.0,250.0,3.3,21.1,846.0,714.9,544.76
2018,5,18,13,45,640.0,255.0,3.35,21.0,818.0,668.54,511.05
2018,5,18,14,0,617.0,260.0,3.4,20.9,790.0,622.55,476.89
2018,5,18,14,15,587.5,264.5,3.45,20.75,754.5,573.04,439.51
2018,5,18,14,30,558.0,269.0,3.5,20.6,719.0,525.49,402.83
2018,5,18,14,45,579.0,244.0,3.5,20.45,692.5,480.11,367.05
2018,5,18,15,0,600.0,219.0,3.5,20.3,666.0,431.85,327.77
2018,5,18,15,15,618.5,195.5,3.5,20.3,633.5,381.11,285.0
2018,5,18,15,30,637.0,172.0,3.5,20.3,601.0,327.9,239.02
2018,5,18,15,45,700.5,139.0,3.65,19.75,580.5,276.2,192.3
2018,5,18,16,0,764.0,106.0,3.8,19.2,560.0,222.44,143.38
2018,5,18,16,15,737.0,103.5,3.85,18.8,511.0,168.0,100.46
2018,5,18,16,30,710.0,101.0,3.9,18.4,462.0,110.47,62.95
2018,5,18,16,45,696.5,93.5,3.95,18.0,416.5,62.02,48.7
2018,5,18,17,0,683.0,86.0,4.0,17.6,371.0,58.79,46.14
2018,5,18,17,15,642.0,81.0,4.0,17.15,320.5,56.96,44.75
2018,5,18,17,30,601.0,76.0,4.0,16.7,270.0,55.06,43.22
2018,5,18,17,45,521.0,71.0,3.95,16.2,218.0,52.93,41.4
2018,5,18,18,0,441.0,66.0,3.9,15.7,166.0,50.9,39.48
2018,5,18,18,15,359.5,55.5,3.85,15.25,124.0,42.31,31.57
2018,5,18,18,30,278.0,45.0,3.8,14.8,82.0,34.81,24.34
2018,5,18,18,45,184.5,31.5,3.7,14.4,52.0,24.7,12.83
2018,5,18,19,0,91.0,18.0,3.6,14.0,22.0,16.37,0.0
2018,5,18,19,15,45.5,9.0,3.55,13.75,11.0,8.19,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,3.0,3.95,11.7,3.0,0.0,0.0
2018,5,19,5,0,4.0,6.0,3.9,11.8,6.0,6.25,0.0
2018,5,19,5,15,38.0,20.0,4.0,12.0,23.5,32.43,0.0
2018,5,19,5,30,72.0,34.0,4.1,12.2,41.0,63.4,42.24
2018,5,19,5,45,157.5,50.5,4.15,12.45,77.5,122.85,94.71
2018,5,19,6,0,243.0,67.0,4.2,12.7,114.0,194.63,157.2
2018,5,19,6,15,360.5,75.0,4.2,13.05,167.5,273.96,226.11
2018,5,19,6,30,478.0,83.0,4.2,13.4,221.0,369.83,307.85
2018,5,19,6,45,433.0,104.0,4.25,13.75,247.5,388.17,323.94
2018,5,19,7,0,388.0,125.0,4.3,14.1,274.0,404.91,337.44
2018,5,19,7,15,412.5,141.0,4.3,14.55,319.5,458.21,379.99
2018,5,19,7,30,437.0,157.0,4.3,15.0,365.0,512.53,422.04
2018,5,19,7,45,567.0,141.0,4.3,15.4,441.5,620.05,506.4
2018,5,19,8,0,697.0,125.0,4.3,15.8,518.0,730.23,588.74
2018,5,19,8,15,740.0,121.5,4.3,16.2,571.0,787.16,627.69
2018,5,19,8,30,783.0,118.0,4.3,16.6,624.0,840.36,663.45
2018,5,19,8,45,799.0,121.0,4.25,17.0,667.5,880.14,688.75
2018,5,19,9,0,815.0,124.0,4.2,17.4,711.0,917.69,712.24
2018,5,19,9,15,828.0,126.0,4.2,17.7,750.0,948.77,731.46
2018,5,19,9,30,841.0,128.0,4.2,18.0,789.0,977.0,748.62
2018,5,19,9,45,851.5,129.5,4.25,18.3,822.5,988.35,754.41
2018,5,19,10,0,862.0,131.0,4.3,18.6,856.0,1007.0,765.44
2018,5,19,10,15,867.5,132.5,4.35,18.8,882.0,1017.27,771.03
2018,5,19,10,30,873.0,134.0,4.4,19.0,908.0,1023.99,774.37
2018,5,19,10,45,875.0,137.0,4.45,19.2,927.5,1025.08,774.21
2018,5,19,11,0,877.0,140.0,4.5,19.4,947.0,1022.51,771.72
2018,5,19,11,15,877.5,142.5,4.5,19.45,959.0,1014.33,765.56
2018,5,19,11,30,878.0,145.0,4.5,19.5,971.0,1002.6,757.14
2018,5,19,11,45,875.0,148.5,4.55,19.6,975.5,984.99,745.13
2018,5,19,12,0,872.0,152.0,4.6,19.7,980.0,964.13,730.97
2018,5,19,12,15,872.0,152.0,4.65,19.65,978.5,939.77,714.85
2018,5,19,12,30,872.0,152.0,4.7,19.6,977.0,912.4,696.61
2018,5,19,12,45,869.0,151.5,4.7,19.55,966.5,879.14,673.83
2018,5,19,13,0,866.0,151.0,4.7,19.5,956.0,843.31,649.16
2018,5,19,13,15,862.0,150.5,4.7,19.45,939.5,804.25,622.05
2018,5,19,13,30,858.0,150.0,4.7,19.4,923.0,762.97,592.46
2018,5,19,13,45,852.0,149.0,4.7,19.3,899.0,720.78,560.7
2018,5,19,14,0,846.0,148.0,4.7,19.2,875.0,672.86,524.09
2018,5,19,14,15,836.0,146.5,4.7,19.05,844.0,620.72,483.53
2018,5,19,14,30,826.0,145.0,4.7,18.9,813.0,567.8,441.27
2018,5,19,14,45,812.5,144.0,4.7,18.75,776.0,513.06,396.43
2018,5,19,15,0,799.0,143.0,4.7,18.6,739.0,458.4,350.37
2018,5,19,15,15,783.5,140.0,4.7,18.6,697.5,401.72,301.43
2018,5,19,15,30,768.0,137.0,4.7,18.6,656.0,345.9,252.27
2018,5,19,15,45,743.5,136.0,4.7,18.2,610.0,284.94,199.43
2018,5,19,16,0,719.0,135.0,4.7,17.8,564.0,231.18,153.31
2018,5,19,16,15,686.5,132.0,4.7,17.4,513.5,177.56,111.05
2018,5,19,16,30,654.0,129.0,4.7,17.0,463.0,127.84,79.32
2018,5,19,16,45,615.5,125.0,4.7,16.65,413.0,84.15,68.28
2018,5,19,17,0,577.0,121.0,4.7,16.3,363.0,84.45,68.89
2018,5,19,17,15,528.5,113.5,4.65,15.8,312.5,80.16,65.43
2018,5,19,17,30,480.0,106.0,4.6,15.3,262.0,76.27,62.23
2018,5,19,17,45,375.0,96.5,4.55,14.8,205.5,70.48,57.19
2018,5,19,18,0,270.0,87.0,4.5,14.3,149.0,66.54,53.57
2018,5,19,18,15,210.5,70.5,4.4,13.95,111.5,54.54,42.52
2018,5,19,18,30,151.0,54.0,4.3,13.6,74.0,42.23,30.92
2018,5,19,18,45,93.0,36.5,4.2,13.25,47.0,28.93,16.54
2018,5,19,19,0,35.0,19.0,4.1,12.9,20.0,17.28,0.0
2018,5,19,19,15,17.5,9.5,4.05,12.8,10.0,8.64,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.0,4.0,3.8,11.75,4.0,0.0,0.0
2018,5,20,5,0,12.0,8.0,3.8,11.8,8.0,9.65,0.0
2018,5,20,5,15,41.0,22.5,3.8,11.95,26.0,36.52,0.0
2018,5,20,5,30,70.0,37.0,3.8,12.1,44.0,66.77,45.31
2018,5,20,5,45,87.0,53.5,3.85,12.25,67.0,94.01,71.91
2018,5,20,6,0,104.0,70.0,3.9,12.4,90.0,123.06,98.37
2018,5,20,6,15,130.0,90.0,3.85,12.6,122.5,162.55,133.28
2018,5,20,6,30,156.0,110.0,3.8,12.8,155.0,204.5,169.78
2018,5,20,6,45,233.0,124.0,3.8,13.0,206.5,281.78,235.5
2018,5,20,7,0,310.0,138.0,3.8,13.2,258.0,357.33,298.61
2018,5,20,7,15,310.0,159.5,3.75,13.35,293.5,395.49,328.95
2018,5,20,7,30,310.0,181.0,3.7,13.5,329.0,432.67,357.8
2018,5,20,7,45,291.0,207.0,3.7,13.7,358.0,459.26,377.12
2018,5,20,8,0,272.0,233.0,3.7,13.9,387.0,483.17,393.92
2018,5,20,8,15,278.5,255.0,3.65,14.05,424.0,521.6,422.29
2018,5,20,8,30,285.0,277.0,3.6,14.2,461.0,559.28,449.53
2018,5,20,8,45,367.5,270.0,3.6,14.4,524.5,632.93,505.94
2018,5,20,9,0,450.0,263.0,3.6,14.6,588.0,726.26,575.03
2018,5,20,9,15,422.0,288.5,3.55,14.9,606.0,735.03,577.78
2018,5,20,9,30,394.0,314.0,3.5,15.2,624.0,740.39,578.63
2018,5,20,9,45,389.0,334.0,3.5,15.5,651.0,744.83,580.06
2018,5,20,10,0,384.0,354.0,3.5,15.8,678.0,762.5,590.72
2018,5,20,10,15,394.0,362.5,3.5,16.2,704.0,780.9,602.19
2018,5,20,10,30,404.0,371.0,3.5,16.6,730.0,810.84,621.46
2018,5,20,10,45,441.5,361.5,3.55,16.95,761.5,834.48,637.77
2018,5,20,11,0,479.0,352.0,3.6,17.3,793.0,855.63,652.29
2018,5,20,11,15,568.5,309.0,3.65,17.65,839.5,891.91,679.07
2018,5,20,11,30,658.0,266.0,3.7,18.0,886.0,926.26,704.02
2018,5,20,11,45,667.5,259.5,3.75,18.35,891.5,912.62,693.66
2018,5,20,12,0,677.0,253.0,3.8,18.7,897.0,895.92,681.57
2018,5,20,12,15,617.0,292.5,3.85,18.85,878.0,855.58,651.34
2018,5,20,12,30,557.0,332.0,3.9,19.0,859.0,816.35,621.84
2018,5,20,12,45,516.0,354.0,4.0,19.15,838.5,777.36,593.24
2018,5,20,13,0,475.0,376.0,4.1,19.3,818.0,738.46,564.43
2018,5,20,13,15,453.0,375.5,4.15,19.15,791.0,695.63,533.7
2018,5,20,13,30,431.0,375.0,4.2,19.0,764.0,653.21,502.86
2018,5,20,13,45,449.5,353.5,4.3,18.85,749.5,621.77,480.59
2018,5,20,14,0,468.0,332.0,4.4,18.7,735.0,587.98,456.01
2018,5,20,14,15,486.0,311.0,4.45,18.35,716.5,551.91,429.15
2018,5,20,14,30,504.0,290.0,4.5,18.0,698.0,513.46,399.59
2018,5,20,14,45,389.0,312.5,4.55,17.65,619.0,445.19,346.22
2018,5,20,15,0,274.0,335.0,4.6,17.3,540.0,386.34,300.39
2018,5,20,15,15,320.0,296.0,4.6,17.3,522.5,352.49,271.97
2018,5,20,15,30,366.0,257.0,4.6,17.3,505.0,313.9,238.48
2018,5,20,15,45,444.0,219.5,4.55,16.65,499.5,274.22,202.35
2018,5,20,16,0,522.0,182.0,4.5,16.0,494.0,230.22,161.78
2018,5,20,16,15,410.0,192.0,4.45,15.75,424.5,186.53,131.07
2018,5,20,16,30,298.0,202.0,4.4,15.5,355.0,162.1,119.71
2018,5,20,16,45,368.5,168.0,4.35,15.3,337.0,118.73,98.74
2018,5,20,17,0,439.0,134.0,4.3,15.1,319.0,91.55,75.4
2018,5,20,17,15,449.0,119.5,4.25,14.9,287.0,83.71,68.78
2018,5,20,17,30,459.0,105.0,4.2,14.7,255.0,75.36,61.57
2018,5,20,17,45,379.0,94.0,4.1,14.45,203.5,68.59,55.6
2018,5,20,18,0,299.0,83.0,4.0,14.2,152.0,61.59,49.23
2018,5,20,18,15,240.0,68.0,3.9,13.9,115.0,52.92,41.14
2018,5,20,18,30,181.0,53.0,3.8,13.6,78.0,41.63,30.47
2018,5,20,18,45,112.0,36.0,3.65,13.35,49.5,28.64,16.71
2018,5,20,19,0,43.0,19.0,3.5,13.1,21.0,15.81,0.0
2018,5,20,19,15,21.5,9.5,3.4,12.9,10.5,8.64,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,11.82,0.0
2018,5,21,5,15,96.0,24.5,1.25,11.65,33.0,56.23,0.0
2018,5,21,5,30,169.0,41.0,1.2,12.0,58.0,114.26,80.61
2018,5,21,5,45,259.0,54.0,1.2,12.4,97.0,171.6,132.94
2018,5,21,6,0,349.0,67.0,1.2,12.8,136.0,239.5,191.98
2018,5,21,6,15,415.5,77.0,1.1,13.2,182.0,302.36,246.12
2018,5,21,6,30,482.0,87.0,1.0,13.6,228.0,371.85,303.84
2018,5,21,6,45,531.0,94.5,0.95,14.05,277.5,439.37,357.78
2018,5,21,7,0,580.0,102.0,0.9,14.5,327.0,506.57,409.33
2018,5,21,7,15,617.0,108.0,0.85,15.0,377.0,566.96,453.54
2018,5,21,7,30,654.0,114.0,0.8,15.5,427.0,628.83,497.06
2018,5,21,7,45,682.0,118.0,0.8,16.05,476.0,682.59,533.25
2018,5,21,8,0,710.0,122.0,0.8,16.6,525.0,736.28,567.55
2018,5,21,8,15,731.0,125.5,0.9,17.15,571.0,783.05,597.67
2018,5,21,8,30,752.0,129.0,1.0,17.7,617.0,828.59,626.55
2018,5,21,8,45,756.0,137.0,1.05,18.3,655.5,857.42,643.01
2018,5,21,9,0,760.0,145.0,1.1,18.9,694.0,888.02,660.72
2018,5,21,9,15,775.5,147.0,1.2,19.35,733.0,920.3,680.52
2018,5,21,9,30,791.0,149.0,1.3,19.8,772.0,949.97,698.48
2018,5,21,9,45,790.0,156.5,1.35,20.3,801.0,966.39,706.96
2018,5,21,10,0,789.0,164.0,1.4,20.8,830.0,979.33,713.42
2018,5,21,10,15,781.0,176.0,1.5,21.15,852.5,986.35,717.38
2018,5,21,10,30,773.0,188.0,1.6,21.5,875.0,989.62,719.09
2018,5,21,10,45,770.0,193.0,1.75,21.85,890.0,987.37,718.05
2018,5,21,11,0,767.0,198.0,1.9,22.2,905.0,981.73,714.86
2018,5,21,11,15,767.0,200.5,2.0,22.4,915.5,973.3,709.71
2018,5,21,11,30,767.0,203.0,2.1,22.6,926.0,961.61,702.49
2018,5,21,11,45,805.0,182.0,2.2,22.8,944.5,960.7,702.34
2018,5,21,12,0,843.0,161.0,2.3,23.0,963.0,955.14,699.11
2018,5,21,12,15,859.0,150.5,2.45,23.05,966.5,925.74,681.16
2018,5,21,12,30,875.0,140.0,2.6,23.1,970.0,903.59,668.0
2018,5,21,12,45,868.5,142.5,2.75,23.15,959.0,870.18,647.03
2018,5,21,13,0,862.0,145.0,2.9,23.2,948.0,834.34,624.19
2018,5,21,13,15,842.0,152.5,3.0,23.1,925.0,795.4,598.96
2018,5,21,13,30,822.0,160.0,3.1,23.0,902.0,749.39,567.2
2018,5,21,13,45,817.0,157.0,3.25,22.9,878.0,703.67,534.9
2018,5,21,14,0,812.0,154.0,3.4,22.8,854.0,656.35,500.46
2018,5,21,14,15,821.0,143.0,3.5,22.55,829.5,608.99,465.19
2018,5,21,14,30,830.0,132.0,3.6,22.3,805.0,559.12,426.75
2018,5,21,14,45,819.5,129.0,3.7,22.05,768.5,504.21,383.08
2018,5,21,15,0,809.0,126.0,3.8,21.8,732.0,449.07,337.78
2018,5,21,15,15,795.0,123.0,3.8,21.8,691.0,392.64,289.78
2018,5,21,15,30,781.0,120.0,3.8,21.8,650.0,336.87,241.32
2018,5,21,15,45,763.5,116.5,3.9,21.0,605.0,280.71,193.0
2018,5,21,16,0,746.0,113.0,4.0,20.2,560.0,226.11,146.59
2018,5,21,16,15,722.5,109.0,4.0,19.7,512.0,166.22,99.16
2018,5,21,16,30,699.0,105.0,4.0,19.2,464.0,114.4,65.68
2018,5,21,16,45,667.5,100.0,4.0,18.75,414.5,66.03,52.0
2018,5,21,17,0,636.0,95.0,4.0,18.3,365.0,64.69,51.13
2018,5,21,17,15,593.0,89.5,4.0,17.7,315.5,62.79,49.74
2018,5,21,17,30,550.0,84.0,4.0,17.1,266.0,60.81,48.21
2018,5,21,17,45,491.5,77.0,4.0,16.55,218.5,57.45,45.33
2018,5,21,18,0,433.0,70.0,4.0,16.0,171.0,52.4,40.8
2018,5,21,18,15,352.0,59.0,3.95,15.55,128.5,44.82,33.8
2018,5,21,18,30,271.0,48.0,3.9,15.1,86.0,37.01,26.36
2018,5,21,18,45,175.5,33.5,3.85,14.65,54.5,26.17,14.99
2018,5,21,19,0,80.0,19.0,3.8,14.2,23.0,15.48,0.0
2018,5,21,19,15,40.0,9.5,3.75,13.95,11.5,8.64,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,32.0,9.0,2.7,11.8,9.0,14.51,0.0
2018,5,22,5,15,115.5,24.0,2.7,12.05,34.5,64.12,0.0
2018,5,22,5,30,199.0,39.0,2.7,12.3,60.0,120.95,85.7
2018,5,22,5,45,150.0,35.5,2.7,12.5,56.0,107.81,82.56
2018,5,22,6,0,101.0,32.0,2.7,12.7,52.0,81.53,63.43
2018,5,22,6,15,50.5,39.0,2.7,12.95,49.0,64.64,50.13
2018,5,22,6,30,0.0,46.0,2.7,13.2,46.0,40.58,29.34
2018,5,22,6,45,0.0,65.5,2.65,13.45,65.5,57.89,44.14
2018,5,22,7,0,0.0,85.0,2.6,13.7,85.0,76.0,59.39
2018,5,22,7,15,0.0,102.5,2.6,13.95,102.5,92.38,72.95
2018,5,22,7,30,0.0,120.0,2.6,14.2,120.0,108.78,86.34
2018,5,22,7,45,0.0,134.5,2.6,14.5,134.5,122.27,97.12
2018,5,22,8,0,0.0,149.0,2.6,14.8,149.0,135.76,107.77
2018,5,22,8,15,3.0,167.0,2.6,15.1,169.0,155.21,123.3
2018,5,22,8,30,6.0,185.0,2.6,15.4,189.0,174.85,138.79
2018,5,22,8,45,8.0,201.0,2.65,15.7,206.5,191.78,151.93
2018,5,22,9,0,10.0,217.0,2.7,16.0,224.0,208.77,165.01
2018,5,22,9,15,10.5,223.5,2.75,16.3,231.5,215.15,169.53
2018,5,22,9,30,11.0,230.0,2.8,16.6,239.0,221.54,174.08
2018,5,22,9,45,13.5,253.5,2.85,16.9,265.0,246.23,193.06
2018,5,22,10,0,16.0,277.0,2.9,17.2,291.0,270.88,211.78
2018,5,22,10,15,23.5,310.5,2.95,17.4,331.5,324.49,252.89
2018,5,22,10,30,31.0,344.0,3.0,17.6,372.0,364.53,282.99
2018,5,22,10,45,65.5,384.5,3.05,17.85,444.5,438.11,338.96
2018,5,22,11,0,100.0,425.0,3.1,18.1,517.0,510.58,392.79
2018,5,22,11,15,270.5,387.5,3.15,18.25,641.5,663.24,508.54
2018,5,22,11,30,441.0,350.0,3.2,18.4,766.0,794.88,604.89
2018,5,22,11,45,644.0,253.0,3.2,18.55,864.5,882.97,670.25
2018,5,22,12,0,847.0,156.0,3.2,18.7,963.0,942.98,710.9
2018,5,22,12,15,866.0,145.0,3.25,18.75,968.5,926.73,699.55
2018,5,22,12,30,885.0,134.0,3.3,18.8,974.0,906.62,686.24
2018,5,22,12,45,880.5,135.0,3.3,18.85,963.5,873.39,663.6
2018,5,22,13,0,876.0,136.0,3.3,18.9,953.0,837.62,639.19
2018,5,22,13,15,872.5,134.5,3.3,18.85,936.0,798.06,612.22
2018,5,22,13,30,869.0,133.0,3.3,18.8,919.0,756.25,583.27
2018,5,22,13,45,864.0,131.5,3.35,18.75,895.5,711.3,550.21
2018,5,22,14,0,859.0,130.0,3.4,18.7,872.0,664.55,514.99
2018,5,22,14,15,851.5,127.5,3.4,18.55,841.5,613.92,475.97
2018,5,22,14,30,844.0,125.0,3.4,18.4,811.0,562.17,434.97
2018,5,22,14,45,834.0,123.0,3.4,18.3,775.5,506.37,389.63
2018,5,22,15,0,824.0,121.0,3.4,18.2,740.0,451.6,343.68
2018,5,22,15,15,810.5,118.5,3.4,18.2,699.0,395.03,294.97
2018,5,22,15,30,797.0,116.0,3.4,18.2,658.0,339.01,245.67
2018,5,22,15,45,780.5,112.5,3.4,17.75,613.0,282.24,195.86
2018,5,22,16,0,764.0,109.0,3.4,17.3,568.0,226.89,147.98
2018,5,22,16,15,742.0,104.5,3.4,17.0,520.0,171.69,103.7
2018,5,22,16,30,720.0,100.0,3.4,16.7,472.0,112.92,64.16
2018,5,22,16,45,691.0,96.0,3.45,16.35,423.0,63.33,50.14
2018,5,22,17,0,662.0,92.0,3.5,16.0,374.0,62.59,49.76
2018,5,22,17,15,622.0,86.5,3.45,15.55,324.0,60.59,48.23
2018,5,22,17,30,582.0,81.0,3.4,15.1,274.0,58.49,46.54
2018,5,22,17,45,463.0,77.5,3.4,14.7,214.5,57.6,45.81
2018,5,22,18,0,344.0,74.0,3.4,14.3,155.0,54.94,43.35
2018,5,22,18,15,178.5,58.0,3.3,13.9,99.5,45.65,34.8
2018,5,22,18,30,13.0,42.0,3.2,13.5,44.0,35.76,25.51
2018,5,22,18,45,7.0,27.0,3.15,13.15,28.0,23.54,13.26
2018,5,22,19,0,1.0,12.0,3.1,12.8,12.0,10.56,0.0
2018,5,22,19,15,0.5,6.0,3.05,12.65,6.0,5.46,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.2,12.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.2,12.1,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.0,2.3,12.3,7.0,6.14,0.0
2018,5,23,5,30,0.0,12.0,2.4,12.5,12.0,10.54,2.8
2018,5,23,5,45,0.0,19.5,2.45,12.7,19.5,17.15,8.82
2018,5,23,6,0,0.0,27.0,2.5,12.9,27.0,23.76,14.71
2018,5,23,6,15,0.0,43.5,2.5,13.1,43.5,38.37,27.39
2018,5,23,6,30,0.0,60.0,2.5,13.3,60.0,53.01,40.01
2018,5,23,6,45,3.5,90.0,2.55,13.5,91.5,83.77,66.23
2018,5,23,7,0,7.0,120.0,2.6,13.7,123.0,115.31,92.71
2018,5,23,7,15,4.0,124.0,2.65,13.9,125.5,116.32,93.12
2018,5,23,7,30,1.0,128.0,2.7,14.1,128.0,117.33,93.5
2018,5,23,7,45,0.5,128.5,2.7,14.35,128.5,116.79,92.63
