Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,45,58.5,8.0,1.25,14.4,9.5,0.0,0.0
2018,6,2,5,0,117.0,16.0,1.2,14.6,19.0,37.34,0.0
2018,6,2,5,15,236.5,26.0,1.2,15.25,48.5,98.49,45.02
2018,6,2,5,30,356.0,36.0,1.2,15.9,78.0,164.95,118.0
2018,6,2,5,45,443.0,43.5,1.2,16.6,120.5,227.03,173.14
2018,6,2,6,0,530.0,51.0,1.2,17.3,163.0,298.37,234.39
2018,6,2,6,15,587.0,56.0,1.2,17.9,211.0,361.26,287.89
2018,6,2,6,30,644.0,61.0,1.2,18.5,259.0,429.17,343.33
2018,6,2,6,45,683.0,65.5,1.15,19.15,309.0,488.84,389.97
2018,6,2,7,0,722.0,70.0,1.1,19.8,359.0,552.66,437.56
2018,6,2,7,15,751.0,73.5,1.15,20.6,409.5,610.38,479.08
2018,6,2,7,30,780.0,77.0,1.2,21.4,460.0,668.62,518.36
2018,6,2,7,45,801.0,80.0,1.2,22.15,509.0,720.32,550.91
2018,6,2,8,0,822.0,83.0,1.2,22.9,558.0,771.18,582.01
2018,6,2,8,15,838.5,85.0,1.25,23.65,604.0,809.01,604.16
2018,6,2,8,30,855.0,87.0,1.3,24.4,650.0,851.65,629.27
2018,6,2,8,45,852.5,95.0,1.35,25.2,688.0,881.98,645.73
2018,6,2,9,0,850.0,103.0,1.4,26.0,726.0,908.88,659.93
2018,6,2,9,15,871.0,101.0,1.4,26.65,768.0,943.59,678.7
2018,6,2,9,30,892.0,99.0,1.4,27.3,810.0,975.82,695.56
2018,6,2,9,45,861.0,122.0,1.4,27.95,831.5,981.17,695.56
2018,6,2,10,0,830.0,145.0,1.4,28.6,853.0,992.73,699.83
2018,6,2,10,15,818.0,158.5,1.4,29.1,874.0,998.25,700.8
2018,6,2,10,30,806.0,172.0,1.4,29.6,895.0,999.81,699.52
2018,6,2,10,45,804.5,176.0,1.4,30.1,911.5,998.51,696.66
2018,6,2,11,0,803.0,180.0,1.4,30.6,928.0,993.75,691.84
2018,6,2,11,15,843.0,159.5,1.4,30.9,954.0,1001.96,695.64
2018,6,2,11,30,883.0,139.0,1.4,31.2,980.0,995.44,690.43
2018,6,2,11,45,903.5,127.0,1.4,31.5,992.0,986.28,683.9
2018,6,2,12,0,924.0,115.0,1.4,31.8,1004.0,973.2,675.12
2018,6,2,12,15,925.0,114.5,1.45,31.95,1002.5,949.2,660.89
2018,6,2,12,30,926.0,114.0,1.5,32.1,1001.0,922.0,644.73
2018,6,2,12,45,927.0,111.5,1.55,32.25,992.5,889.89,625.42
2018,6,2,13,0,928.0,109.0,1.6,32.4,984.0,854.8,604.1
2018,6,2,13,15,924.5,108.5,1.7,32.35,967.5,815.14,580.61
2018,6,2,13,30,921.0,108.0,1.8,32.3,951.0,773.05,555.11
2018,6,2,13,45,882.5,125.5,1.85,32.3,916.5,720.03,519.72
2018,6,2,14,0,844.0,143.0,1.9,32.3,882.0,667.38,483.02
2018,6,2,14,15,823.5,147.0,2.0,32.15,848.0,616.19,447.17
2018,6,2,14,30,803.0,151.0,2.1,32.0,814.0,563.76,409.27
2018,6,2,14,45,798.5,145.0,2.15,31.85,780.0,511.29,369.98
2018,6,2,15,0,794.0,139.0,2.2,31.7,746.0,458.01,328.71
2018,6,2,15,15,784.0,134.0,2.2,31.7,706.5,402.88,284.51
2018,6,2,15,30,774.0,129.0,2.2,31.7,667.0,347.96,239.39
2018,6,2,15,45,765.0,122.0,2.3,31.1,624.5,292.15,193.58
2018,6,2,16,0,756.0,115.0,2.4,30.5,582.0,236.91,148.35
2018,6,2,16,15,761.0,103.0,2.4,30.0,541.0,180.49,103.85
2018,6,2,16,30,766.0,91.0,2.4,29.5,500.0,123.48,65.24
2018,6,2,16,45,742.5,86.5,2.4,29.0,451.0,71.14,44.92
2018,6,2,17,0,719.0,82.0,2.4,28.5,402.0,60.64,45.5
2018,6,2,17,15,689.0,77.0,2.3,27.6,353.0,53.16,39.52
2018,6,2,17,30,659.0,72.0,2.2,26.7,304.0,51.11,38.04
2018,6,2,17,45,613.0,66.5,2.15,25.8,255.5,48.47,35.97
2018,6,2,18,0,567.0,61.0,2.1,24.9,207.0,45.73,33.7
2018,6,2,18,15,494.5,54.0,2.05,23.9,161.5,41.56,30.04
2018,6,2,18,30,422.0,47.0,2.0,22.9,116.0,37.3,26.1
2018,6,2,18,45,314.5,37.5,1.9,21.9,79.5,30.56,19.62
2018,6,2,19,0,207.0,28.0,1.8,20.9,43.0,22.11,7.06
2018,6,2,19,15,116.5,17.0,1.85,20.4,24.0,15.46,0.0
2018,6,2,19,30,26.0,6.0,1.9,19.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,1.9,19.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,8.0,1.55,15.45,9.5,0.0,0.0
2018,6,3,5,0,102.0,16.0,1.6,15.6,19.0,34.37,0.0
2018,6,3,5,15,216.0,27.0,1.6,16.0,48.0,94.07,44.04
2018,6,3,5,30,330.0,38.0,1.6,16.4,77.0,158.52,113.57
2018,6,3,5,45,417.5,46.0,1.55,16.85,119.0,219.99,168.07
2018,6,3,6,0,505.0,54.0,1.5,17.3,161.0,290.73,229.04
2018,6,3,6,15,563.5,59.5,1.45,17.85,208.5,353.66,282.66
2018,6,3,6,30,622.0,65.0,1.4,18.4,256.0,421.75,338.4
2018,6,3,6,45,663.0,69.5,1.35,19.0,306.0,483.22,386.74
2018,6,3,7,0,704.0,74.0,1.3,19.6,356.0,545.33,433.53
2018,6,3,7,15,733.5,78.0,1.3,20.3,406.5,603.16,475.28
2018,6,3,7,30,763.0,82.0,1.3,21.0,457.0,661.59,515.07
2018,6,3,7,45,785.5,84.5,1.35,21.65,505.5,713.17,548.5
2018,6,3,8,0,808.0,87.0,1.4,22.3,554.0,764.06,580.7
2018,6,3,8,15,825.0,89.5,1.4,22.9,600.5,802.25,603.16
2018,6,3,8,30,842.0,92.0,1.4,23.5,647.0,845.42,628.63
2018,6,3,8,45,855.0,94.0,1.4,24.1,689.5,882.5,649.55
2018,6,3,9,0,868.0,96.0,1.4,24.7,732.0,917.15,668.61
2018,6,3,9,15,878.5,98.0,1.45,25.25,770.5,946.79,685.08
2018,6,3,9,30,889.0,100.0,1.5,25.8,809.0,973.45,699.6
2018,6,3,9,45,865.5,118.5,1.5,26.35,832.0,981.35,701.58
2018,6,3,10,0,842.0,137.0,1.5,26.9,855.0,984.38,700.83
2018,6,3,10,15,844.0,141.0,1.55,27.3,880.0,993.73,705.35
2018,6,3,10,30,846.0,145.0,1.6,27.7,905.0,999.56,707.69
2018,6,3,10,45,826.5,159.5,1.65,28.1,915.5,1003.25,708.83
2018,6,3,11,0,807.0,174.0,1.7,28.5,926.0,991.38,700.43
2018,6,3,11,15,828.5,164.5,1.8,28.7,945.5,992.44,701.54
2018,6,3,11,30,850.0,155.0,1.9,28.9,965.0,978.15,692.97
2018,6,3,11,45,871.0,143.5,1.95,29.1,977.5,970.55,688.17
2018,6,3,12,0,892.0,132.0,2.0,29.3,990.0,959.13,680.98
2018,6,3,12,15,850.5,157.0,2.1,29.3,974.0,920.05,657.35
2018,6,3,12,30,809.0,182.0,2.2,29.3,958.0,889.7,639.26
2018,6,3,12,45,844.5,159.0,2.3,29.3,962.0,869.83,627.7
2018,6,3,13,0,880.0,136.0,2.4,29.3,966.0,839.77,609.26
2018,6,3,13,15,858.5,144.5,2.5,29.2,943.0,795.44,581.42
2018,6,3,13,30,837.0,153.0,2.6,29.1,920.0,754.19,554.44
2018,6,3,13,45,849.0,144.0,2.65,29.0,905.0,712.63,526.0
2018,6,3,14,0,861.0,135.0,2.7,28.9,890.0,672.05,497.25
2018,6,3,14,15,822.5,149.5,2.8,28.7,851.0,618.07,458.02
2018,6,3,14,30,784.0,164.0,2.9,28.5,812.0,564.74,418.28
2018,6,3,14,45,767.0,162.5,2.95,28.3,773.5,510.85,377.1
2018,6,3,15,0,750.0,161.0,3.0,28.1,735.0,453.81,332.43
2018,6,3,15,15,763.0,144.0,3.0,28.1,701.5,403.65,290.86
2018,6,3,15,30,776.0,127.0,3.0,28.1,668.0,347.59,243.59
2018,6,3,15,45,766.5,119.0,3.05,27.5,624.0,290.8,196.0
2018,6,3,16,0,757.0,111.0,3.1,26.9,580.0,234.65,149.13
2018,6,3,16,15,717.5,110.5,3.1,26.45,526.5,175.11,103.13
2018,6,3,16,30,678.0,110.0,3.1,26.0,473.0,125.2,70.58
2018,6,3,16,45,689.0,96.0,3.1,25.55,434.0,71.62,45.92
2018,6,3,17,0,700.0,82.0,3.1,25.1,395.0,60.42,45.99
2018,6,3,17,15,692.0,75.0,3.1,24.4,352.5,56.78,43.17
2018,6,3,17,30,684.0,68.0,3.1,23.7,310.0,52.87,40.05
2018,6,3,17,45,637.0,63.0,3.05,23.05,260.5,45.83,34.12
2018,6,3,18,0,590.0,58.0,3.0,22.4,211.0,43.34,32.0
2018,6,3,18,15,520.5,51.5,2.95,21.55,165.5,39.47,28.56
2018,6,3,18,30,451.0,45.0,2.9,20.7,120.0,35.52,24.85
2018,6,3,18,45,346.0,36.5,2.85,19.85,83.0,29.61,19.08
2018,6,3,19,0,241.0,28.0,2.8,19.0,46.0,23.58,8.72
2018,6,3,19,15,138.5,17.0,2.85,18.5,25.5,15.46,0.0
2018,6,3,19,30,36.0,6.0,2.9,18.0,5.0,0.0,0.0
2018,6,3,19,45,18.0,3.0,2.95,17.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,4,4,45,60.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,6,4,5,0,120.0,16.0,3.6,14.2,20.0,37.82,0.0
2018,6,4,5,15,226.0,26.5,3.7,14.7,48.5,96.32,46.43
2018,6,4,5,30,332.0,37.0,3.8,15.2,77.0,157.99,114.06
2018,6,4,5,45,420.0,45.5,3.9,15.65,119.5,220.08,169.85
2018,6,4,6,0,508.0,54.0,4.0,16.1,162.0,291.63,232.77
2018,6,4,6,15,580.0,57.5,4.05,16.7,212.0,358.8,291.32
2018,6,4,6,30,652.0,61.0,4.1,17.3,262.0,432.44,353.48
2018,6,4,6,45,691.0,65.5,4.15,17.95,312.5,492.49,402.84
2018,6,4,7,0,730.0,70.0,4.2,18.6,363.0,556.63,453.57
2018,6,4,7,15,759.5,73.0,4.2,19.15,414.0,614.41,497.73
2018,6,4,7,30,789.0,76.0,4.2,19.7,465.0,672.74,539.68
2018,6,4,7,45,810.0,79.5,4.2,20.2,514.5,725.37,575.81
2018,6,4,8,0,831.0,83.0,4.2,20.7,564.0,770.65,605.8
2018,6,4,8,15,847.0,85.5,4.2,21.1,610.5,815.48,635.18
2018,6,4,8,30,863.0,88.0,4.2,21.5,657.0,858.52,662.82
2018,6,4,8,45,875.5,90.0,4.2,21.95,700.0,895.79,685.88
2018,6,4,9,0,888.0,92.0,4.2,22.4,743.0,930.55,706.96
2018,6,4,9,15,895.0,95.5,4.2,22.6,781.0,959.03,724.25
2018,6,4,9,30,902.0,99.0,4.2,22.8,819.0,984.32,739.32
2018,6,4,9,45,901.5,105.0,4.2,23.05,849.5,1001.61,748.87
2018,6,4,10,0,901.0,111.0,4.2,23.3,880.0,1015.17,756.01
2018,6,4,10,15,907.5,112.0,4.25,23.4,907.0,1026.7,762.65
2018,6,4,10,30,914.0,113.0,4.3,23.5,934.0,1034.62,767.01
2018,6,4,10,45,920.5,113.0,4.35,23.6,955.5,1037.85,768.39
2018,6,4,11,0,927.0,113.0,4.4,23.7,977.0,1037.36,767.45
2018,6,4,11,15,930.5,113.5,4.45,23.65,990.5,1030.68,762.99
2018,6,4,11,30,934.0,114.0,4.5,23.6,1004.0,1020.3,756.16
2018,6,4,11,45,921.5,123.5,4.55,23.6,1006.0,999.62,742.64
2018,6,4,12,0,909.0,133.0,4.6,23.6,1008.0,975.66,726.99
2018,6,4,12,15,816.5,190.0,4.65,23.55,975.0,929.88,696.61
2018,6,4,12,30,724.0,247.0,4.7,23.5,942.0,880.54,662.97
2018,6,4,12,45,658.0,286.0,4.75,23.45,913.0,831.64,627.62
2018,6,4,13,0,592.0,325.0,4.8,23.4,884.0,785.58,593.82
2018,6,4,13,15,637.0,293.5,4.8,23.35,885.5,762.81,578.85
2018,6,4,13,30,682.0,262.0,4.8,23.3,887.0,737.5,561.46
2018,6,4,13,45,715.0,233.0,4.8,23.25,873.5,700.75,535.18
2018,6,4,14,0,748.0,204.0,4.8,23.2,860.0,659.64,505.03
2018,6,4,14,15,763.5,187.0,4.8,23.05,837.0,613.89,470.43
2018,6,4,14,30,779.0,170.0,4.8,22.9,814.0,567.42,434.16
2018,6,4,14,45,834.5,136.5,4.8,22.75,800.0,522.72,397.97
2018,6,4,15,0,890.0,103.0,4.8,22.6,786.0,474.92,357.49
2018,6,4,15,15,878.5,101.5,4.8,22.6,745.5,417.96,308.62
2018,6,4,15,30,867.0,100.0,4.8,22.6,705.0,361.09,258.78
2018,6,4,15,45,841.0,98.5,4.85,22.1,654.0,300.76,206.67
2018,6,4,16,0,815.0,97.0,4.9,21.6,603.0,236.12,151.81
2018,6,4,16,15,774.0,97.5,4.9,21.15,547.5,179.59,106.78
2018,6,4,16,30,733.0,98.0,4.9,20.7,492.0,127.75,72.13
2018,6,4,16,45,743.5,89.0,4.85,20.3,455.0,74.7,48.4
2018,6,4,17,0,754.0,80.0,4.8,19.9,418.0,59.25,45.99
2018,6,4,17,15,720.0,76.5,4.8,19.4,367.5,58.12,45.26
2018,6,4,17,30,686.0,73.0,4.8,18.9,317.0,51.91,40.03
2018,6,4,17,45,637.0,67.0,4.75,18.35,266.0,48.86,37.48
2018,6,4,18,0,588.0,61.0,4.7,17.8,215.0,45.7,34.72
2018,6,4,18,15,511.0,54.5,4.55,17.2,167.5,41.9,31.25
2018,6,4,18,30,434.0,48.0,4.4,16.6,120.0,38.06,27.54
2018,6,4,18,45,325.5,39.0,4.3,16.0,83.0,31.82,21.34
2018,6,4,19,0,217.0,30.0,4.2,15.4,46.0,23.68,9.61
2018,6,4,19,15,123.5,18.5,4.15,15.0,26.0,16.83,0.0
2018,6,4,19,30,30.0,7.0,4.1,14.6,6.0,0.0,0.0
2018,6,4,19,45,15.0,3.5,4.0,14.2,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,35.0,8.0,3.55,11.45,9.0,0.0,0.0
2018,6,5,5,0,70.0,16.0,3.6,11.6,18.0,28.09,0.0
2018,6,5,5,15,169.0,30.5,3.65,12.05,47.5,86.3,43.11
2018,6,5,5,30,268.0,45.0,3.7,12.5,77.0,145.78,106.96
2018,6,5,5,45,357.0,55.5,3.75,12.9,119.0,205.36,160.45
2018,6,5,6,0,446.0,66.0,3.8,13.3,161.0,277.37,223.86
2018,6,5,6,15,508.0,73.0,3.75,13.85,208.5,341.01,279.69
2018,6,5,6,30,570.0,80.0,3.7,14.4,256.0,410.09,338.41
2018,6,5,6,45,615.0,86.0,3.7,14.95,306.5,473.3,390.61
2018,6,5,7,0,660.0,92.0,3.7,15.5,357.0,539.46,443.35
2018,6,5,7,15,692.0,96.5,3.6,15.95,407.5,597.64,488.04
2018,6,5,7,30,724.0,101.0,3.5,16.4,458.0,656.74,531.93
2018,6,5,7,45,749.0,104.5,3.4,16.9,507.0,709.88,568.65
2018,6,5,8,0,774.0,108.0,3.3,17.4,556.0,759.53,601.6
2018,6,5,8,15,794.0,110.5,3.2,17.8,603.0,806.22,631.86
2018,6,5,8,30,814.0,113.0,3.1,18.2,650.0,851.45,660.41
2018,6,5,8,45,830.0,115.0,2.95,18.65,693.5,890.77,683.76
2018,6,5,9,0,846.0,117.0,2.8,19.1,737.0,927.83,705.04
2018,6,5,9,15,862.0,116.0,2.75,19.5,776.5,949.68,716.59
2018,6,5,9,30,878.0,115.0,2.7,19.9,816.0,977.98,732.52
2018,6,5,9,45,894.5,111.0,2.65,20.25,850.5,1000.69,744.66
2018,6,5,10,0,911.0,107.0,2.6,20.6,885.0,1020.32,754.77
2018,6,5,10,15,917.0,108.0,2.6,20.9,911.5,1031.5,760.05
2018,6,5,10,30,923.0,109.0,2.6,21.2,938.0,1039.04,763.12
2018,6,5,10,45,928.5,108.5,2.6,21.5,958.5,1040.85,762.62
2018,6,5,11,0,934.0,108.0,2.6,21.8,979.0,1038.94,759.9
2018,6,5,11,15,936.5,108.5,2.7,21.95,992.0,1031.33,755.11
2018,6,5,11,30,939.0,109.0,2.8,22.1,1005.0,1020.04,748.02
2018,6,5,11,45,940.5,109.5,2.85,22.25,1011.0,1004.15,737.56
2018,6,5,12,0,942.0,110.0,2.9,22.4,1017.0,984.75,724.88
2018,6,5,12,15,938.5,111.5,3.0,22.4,1014.0,958.35,708.42
2018,6,5,12,30,935.0,113.0,3.1,22.4,1011.0,928.88,689.84
2018,6,5,12,45,926.0,118.0,3.2,22.45,1000.0,894.99,668.01
2018,6,5,13,0,917.0,123.0,3.3,22.5,989.0,858.59,644.29
2018,6,5,13,15,914.5,121.0,3.35,22.4,972.5,818.86,618.11
2018,6,5,13,30,912.0,119.0,3.4,22.3,956.0,776.68,589.96
2018,6,5,13,45,891.5,126.5,3.45,22.25,927.5,727.87,554.93
2018,6,5,14,0,871.0,134.0,3.5,22.2,899.0,678.31,518.06
2018,6,5,14,15,881.5,123.0,3.55,22.05,875.0,631.73,482.99
2018,6,5,14,30,892.0,112.0,3.6,21.9,851.0,582.22,444.54
2018,6,5,14,45,830.0,134.0,3.6,21.75,798.5,518.95,394.32
2018,6,5,15,0,768.0,156.0,3.6,21.6,746.0,462.22,348.15
2018,6,5,15,15,750.5,152.0,3.6,21.6,703.0,402.2,298.28
2018,6,5,15,30,733.0,148.0,3.6,21.6,660.0,346.89,251.0
2018,6,5,15,45,771.0,124.5,3.65,21.1,632.0,297.69,206.69
2018,6,5,16,0,809.0,101.0,3.7,20.6,604.0,238.78,154.39
2018,6,5,16,15,798.0,95.5,3.7,20.25,559.0,182.26,108.03
2018,6,5,16,30,787.0,90.0,3.7,19.9,514.0,126.89,69.38
2018,6,5,16,45,762.0,87.0,3.7,19.6,464.5,74.43,47.5
2018,6,5,17,0,737.0,84.0,3.7,19.3,415.0,62.15,48.62
2018,6,5,17,15,702.5,79.5,3.7,18.8,364.5,54.87,42.53
2018,6,5,17,30,668.0,75.0,3.7,18.3,314.0,53.23,41.29
2018,6,5,17,45,618.5,69.5,3.7,17.85,264.0,50.65,39.14
2018,6,5,18,0,569.0,64.0,3.7,17.4,214.0,47.99,36.81
2018,6,5,18,15,497.5,57.0,3.6,16.8,168.0,43.91,33.09
2018,6,5,18,30,426.0,50.0,3.5,16.2,122.0,39.76,29.09
2018,6,5,18,45,320.0,40.5,3.4,15.6,84.5,33.13,22.56
2018,6,5,19,0,214.0,31.0,3.3,15.0,47.0,24.45,10.69
2018,6,5,19,15,121.5,19.0,3.3,14.65,26.5,17.28,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.3,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.9,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,45,33.0,8.0,2.95,11.85,9.0,0.0,0.0
2018,6,6,5,0,66.0,16.0,3.0,12.0,18.0,27.28,0.0
2018,6,6,5,15,134.5,29.0,3.05,12.3,42.0,75.81,38.1
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,121.92,89.23
2018,6,6,5,45,288.0,52.0,3.15,12.85,104.0,175.69,137.1
2018,6,6,6,0,373.0,62.0,3.2,13.1,142.0,239.08,193.01
2018,6,6,6,15,401.0,76.5,3.25,13.45,182.5,289.58,238.01
2018,6,6,6,30,429.0,91.0,3.3,13.8,223.0,342.4,283.62
2018,6,6,6,45,430.5,108.0,3.3,14.1,261.0,384.7,319.09
2018,6,6,7,0,432.0,125.0,3.3,14.4,299.0,426.1,352.57
2018,6,6,7,15,520.0,125.5,3.35,14.75,362.5,506.54,417.06
2018,6,6,7,30,608.0,126.0,3.4,15.1,426.0,600.54,489.91
2018,6,6,7,45,636.0,132.0,3.4,15.5,474.5,654.29,529.28
2018,6,6,8,0,664.0,138.0,3.4,15.9,523.0,708.14,567.73
2018,6,6,8,15,684.0,144.0,3.4,16.3,569.0,755.05,599.51
2018,6,6,8,30,704.0,150.0,3.4,16.7,615.0,800.83,629.93
2018,6,6,8,45,691.5,165.0,3.4,17.15,646.5,825.92,644.96
2018,6,6,9,0,679.0,180.0,3.4,17.6,678.0,847.46,657.51
2018,6,6,9,15,620.0,217.5,3.45,17.95,690.5,844.95,653.13
2018,6,6,9,30,561.0,255.0,3.5,18.3,703.0,831.81,640.42
2018,6,6,9,45,692.5,203.5,3.55,18.7,779.5,918.45,701.44
2018,6,6,10,0,824.0,152.0,3.6,19.1,856.0,992.28,749.5
2018,6,6,10,15,843.0,146.0,3.65,19.4,885.5,1008.13,758.12
2018,6,6,10,30,862.0,140.0,3.7,19.7,915.0,1009.35,757.46
2018,6,6,10,45,867.5,141.0,3.8,20.0,935.5,1012.38,758.6
2018,6,6,11,0,873.0,142.0,3.9,20.3,956.0,1011.86,757.44
2018,6,6,11,15,840.5,163.5,3.95,20.45,956.0,1002.34,750.47
2018,6,6,11,30,808.0,185.0,4.0,20.6,956.0,977.87,733.56
2018,6,6,11,45,810.0,185.0,4.1,20.8,962.0,962.69,723.25
2018,6,6,12,0,812.0,185.0,4.2,21.0,968.0,944.32,710.74
2018,6,6,12,15,842.0,167.0,4.25,21.05,977.5,931.39,702.14
2018,6,6,12,30,872.0,149.0,4.3,21.1,987.0,905.85,684.88
2018,6,6,12,45,859.5,155.0,4.35,21.2,974.5,871.23,661.22
2018,6,6,13,0,847.0,161.0,4.4,21.3,962.0,841.55,640.97
2018,6,6,13,15,843.0,160.5,4.4,21.25,946.0,803.07,614.57
2018,6,6,13,30,839.0,160.0,4.4,21.2,930.0,762.45,585.46
2018,6,6,13,45,833.5,158.5,4.4,21.2,907.5,717.97,552.47
2018,6,6,14,0,828.0,157.0,4.4,21.2,885.0,671.85,517.58
2018,6,6,14,15,819.5,156.0,4.45,21.0,856.0,622.96,480.36
2018,6,6,14,30,811.0,155.0,4.5,20.8,827.0,573.13,441.35
2018,6,6,14,45,799.5,152.5,4.5,20.65,791.5,519.89,398.42
2018,6,6,15,0,788.0,150.0,4.5,20.5,756.0,466.53,354.2
2018,6,6,15,15,773.5,147.0,4.5,20.5,715.5,411.76,307.57
2018,6,6,15,30,759.0,144.0,4.5,20.5,675.0,352.75,256.78
2018,6,6,15,45,738.5,141.5,4.6,19.9,630.5,297.71,209.32
2018,6,6,16,0,718.0,139.0,4.7,19.3,586.0,244.53,163.75
2018,6,6,16,15,691.5,135.0,4.7,18.85,538.0,191.49,120.85
2018,6,6,16,30,665.0,131.0,4.7,18.4,490.0,141.52,86.22
2018,6,6,16,45,630.5,126.0,4.7,17.95,440.0,93.91,64.97
2018,6,6,17,0,596.0,121.0,4.7,17.5,390.0,82.12,66.38
2018,6,6,17,15,553.5,115.0,4.65,17.0,341.0,80.68,65.47
2018,6,6,17,30,511.0,109.0,4.6,16.5,292.0,77.43,62.9
2018,6,6,17,45,452.5,101.0,4.5,16.0,244.5,73.01,59.2
2018,6,6,18,0,394.0,93.0,4.4,15.5,197.0,68.44,55.19
2018,6,6,18,15,318.5,80.0,4.35,15.1,152.5,59.86,47.4
2018,6,6,18,30,243.0,67.0,4.3,14.7,108.0,52.07,40.06
2018,6,6,18,45,162.0,49.5,4.2,14.3,73.0,38.92,27.67
2018,6,6,19,0,81.0,32.0,4.1,13.9,38.0,25.52,11.96
2018,6,6,19,15,43.5,18.0,4.05,13.7,21.0,16.37,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.35,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.3,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,18.12,0.0
2018,6,7,5,15,92.5,31.5,3.45,12.2,41.5,64.09,32.3
2018,6,7,5,30,157.0,49.0,3.5,12.6,68.0,110.45,81.06
2018,6,7,5,45,226.5,63.0,3.6,12.95,104.5,159.07,124.3
2018,6,7,6,0,296.0,77.0,3.7,13.3,141.0,223.46,180.61
2018,6,7,6,15,330.5,91.0,3.75,13.75,179.5,272.08,223.56
2018,6,7,6,30,365.0,105.0,3.8,14.2,218.0,323.89,268.08
2018,6,7,6,45,406.0,117.0,3.85,14.65,263.5,380.14,315.04
2018,6,7,7,0,447.0,129.0,3.9,15.1,309.0,439.58,363.27
2018,6,7,7,15,500.5,136.0,3.85,15.55,362.5,504.69,414.73
2018,6,7,7,30,554.0,143.0,3.8,16.0,416.0,573.26,467.4
2018,6,7,7,45,613.0,142.0,3.75,16.4,473.5,647.0,522.69
2018,6,7,8,0,672.0,141.0,3.7,16.8,531.0,717.28,573.82
2018,6,7,8,15,703.0,143.0,3.65,17.25,580.5,769.27,608.8
2018,6,7,8,30,734.0,145.0,3.6,17.7,630.0,820.74,642.78
2018,6,7,8,45,753.0,147.5,3.55,18.15,673.5,861.14,668.22
2018,6,7,9,0,772.0,150.0,3.5,18.6,717.0,894.27,688.23
2018,6,7,9,15,790.5,150.0,3.55,18.95,756.5,927.53,709.04
2018,6,7,9,30,809.0,150.0,3.6,19.3,796.0,958.3,727.99
2018,6,7,9,45,829.5,146.0,3.7,19.65,832.0,984.04,743.77
2018,6,7,10,0,850.0,142.0,3.8,20.0,868.0,1006.84,757.58
2018,6,7,10,15,858.5,142.0,3.85,20.3,895.0,1007.42,756.28
2018,6,7,10,30,867.0,142.0,3.9,20.6,922.0,1015.94,760.64
2018,6,7,10,45,875.0,142.0,4.0,20.85,944.0,1020.48,762.84
2018,6,7,11,0,883.0,142.0,4.1,21.1,966.0,1021.46,762.78
2018,6,7,11,15,888.5,141.5,4.1,21.25,980.0,1015.9,758.14
2018,6,7,11,30,894.0,141.0,4.1,21.4,994.0,1006.79,751.28
2018,6,7,11,45,900.0,137.5,4.15,21.6,1001.0,991.86,740.81
2018,6,7,12,0,906.0,134.0,4.2,21.8,1008.0,973.5,728.13
2018,6,7,12,15,904.5,135.5,4.2,21.9,1006.5,949.52,711.71
2018,6,7,12,30,903.0,137.0,4.2,22.0,1005.0,922.5,693.29
2018,6,7,12,45,900.5,136.5,4.2,22.1,995.5,890.0,671.09
2018,6,7,13,0,898.0,136.0,4.2,22.2,986.0,854.82,647.0
2018,6,7,13,15,896.0,135.5,4.25,22.2,971.0,817.47,621.75
2018,6,7,13,30,894.0,135.0,4.3,22.2,956.0,777.67,594.56
2018,6,7,13,45,891.5,132.0,4.3,22.2,933.5,733.13,561.71
2018,6,7,14,0,889.0,129.0,4.3,22.2,911.0,686.54,526.62
2018,6,7,14,15,882.5,127.0,4.3,22.1,881.5,636.49,488.28
2018,6,7,14,30,876.0,125.0,4.3,22.0,852.0,585.13,447.91
2018,6,7,14,45,869.0,121.5,4.3,21.9,817.0,531.23,404.44
2018,6,7,15,0,862.0,118.0,4.3,21.8,782.0,476.52,359.09
2018,6,7,15,15,849.5,116.0,4.3,21.8,741.5,416.05,308.01
2018,6,7,15,30,837.0,114.0,4.3,21.8,701.0,359.36,258.67
2018,6,7,15,45,819.5,111.0,4.25,21.45,655.0,301.14,208.01
2018,6,7,16,0,802.0,108.0,4.2,21.1,609.0,244.35,159.01
2018,6,7,16,15,780.5,104.0,4.2,20.7,559.5,187.89,113.14
2018,6,7,16,30,759.0,100.0,4.2,20.3,510.0,133.81,75.59
2018,6,7,16,45,739.0,95.5,4.15,19.95,463.0,82.01,52.77
2018,6,7,17,0,719.0,91.0,4.1,19.6,416.0,61.03,47.57
2018,6,7,17,15,682.0,86.5,4.05,19.05,365.0,59.68,46.67
2018,6,7,17,30,645.0,82.0,4.0,18.5,314.0,58.27,45.66
2018,6,7,17,45,594.0,76.0,3.95,17.95,264.0,55.53,43.41
2018,6,7,18,0,543.0,70.0,3.9,17.4,214.0,52.71,40.96
2018,6,7,18,15,470.5,62.0,3.75,16.75,168.0,47.99,36.7
2018,6,7,18,30,398.0,54.0,3.6,16.1,122.0,43.16,32.1
2018,6,7,18,45,294.5,43.5,3.45,15.5,85.0,33.78,23.22
2018,6,7,19,0,191.0,33.0,3.3,14.9,48.0,25.98,12.66
2018,6,7,19,15,107.0,19.5,3.25,14.55,27.0,17.74,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.2,6.0,5.46,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,4,45,43.5,8.0,2.55,11.85,9.5,0.0,0.0
2018,6,8,5,0,87.0,16.0,2.6,12.1,19.0,31.24,0.0
2018,6,8,5,15,187.0,29.0,2.65,12.6,48.0,88.76,45.71
2018,6,8,5,30,287.0,42.0,2.7,13.1,77.0,147.28,107.5
2018,6,8,5,45,370.0,52.5,2.75,13.6,118.5,207.51,161.31
2018,6,8,6,0,453.0,63.0,2.8,14.1,160.0,276.32,221.68
2018,6,8,6,15,511.5,70.5,2.75,14.75,207.0,338.83,276.01
2018,6,8,6,30,570.0,78.0,2.7,15.4,254.0,406.52,332.84
2018,6,8,6,45,613.5,83.0,2.65,16.0,303.5,467.56,382.52
2018,6,8,7,0,657.0,88.0,2.6,16.6,353.0,531.39,432.53
2018,6,8,7,15,688.0,92.5,2.6,17.3,402.5,588.62,475.61
2018,6,8,7,30,719.0,97.0,2.6,18.0,452.0,646.72,517.85
2018,6,8,7,45,743.5,100.5,2.65,18.7,500.5,696.41,551.58
2018,6,8,8,0,768.0,104.0,2.7,19.4,549.0,748.51,586.11
2018,6,8,8,15,786.0,107.0,2.7,20.05,595.0,793.85,614.86
2018,6,8,8,30,804.0,110.0,2.7,20.7,641.0,837.64,641.99
2018,6,8,8,45,819.0,112.0,2.7,21.35,683.5,875.8,664.75
2018,6,8,9,0,834.0,114.0,2.7,22.0,726.0,911.71,685.66
2018,6,8,9,15,845.5,115.5,2.75,22.45,764.0,932.0,696.79
2018,6,8,9,30,857.0,117.0,2.8,22.9,802.0,958.42,712.14
2018,6,8,9,45,849.5,127.0,2.8,23.4,829.0,972.22,718.47
2018,6,8,10,0,842.0,137.0,2.8,23.9,856.0,982.15,722.42
2018,6,8,10,15,835.5,146.5,2.85,24.25,879.0,1000.45,732.82
2018,6,8,10,30,829.0,156.0,2.9,24.6,902.0,1003.94,733.55
2018,6,8,10,45,864.5,138.0,2.95,25.0,931.0,1005.86,733.37
2018,6,8,11,0,900.0,120.0,3.0,25.4,960.0,1016.53,738.97
2018,6,8,11,15,903.0,120.0,3.1,25.6,972.5,1009.21,733.94
2018,6,8,11,30,906.0,120.0,3.2,25.8,985.0,998.33,726.82
2018,6,8,11,45,909.0,119.0,3.3,26.0,991.5,982.99,716.87
2018,6,8,12,0,912.0,118.0,3.4,26.2,998.0,964.26,704.74
2018,6,8,12,15,909.5,119.0,3.5,26.25,995.0,939.07,688.77
2018,6,8,12,30,907.0,120.0,3.6,26.3,992.0,910.89,670.78
2018,6,8,12,45,901.5,122.0,3.7,26.3,982.0,878.21,649.78
2018,6,8,13,0,896.0,124.0,3.8,26.3,972.0,842.98,626.9
2018,6,8,13,15,893.5,122.5,3.9,26.25,956.0,804.65,601.79
2018,6,8,13,30,891.0,121.0,4.0,26.2,940.0,763.92,574.74
2018,6,8,13,45,887.5,119.0,4.05,26.1,917.5,719.85,543.48
2018,6,8,14,0,884.0,117.0,4.1,26.0,895.0,673.79,509.62
2018,6,8,14,15,878.0,115.0,4.15,25.8,866.5,624.46,472.65
2018,6,8,14,30,872.0,113.0,4.2,25.6,838.0,573.77,433.57
2018,6,8,14,45,866.0,110.0,4.25,25.45,804.0,521.13,391.74
2018,6,8,15,0,860.0,107.0,4.3,25.3,770.0,467.59,347.88
2018,6,8,15,15,848.5,104.5,4.3,25.3,730.0,411.66,300.74
2018,6,8,15,30,837.0,102.0,4.3,25.3,690.0,355.87,252.66
2018,6,8,15,45,826.0,97.5,4.35,24.6,646.5,299.06,203.86
2018,6,8,16,0,815.0,93.0,4.4,23.9,603.0,236.14,150.52
2018,6,8,16,15,800.5,88.5,4.35,23.45,556.5,179.7,104.6
2018,6,8,16,30,786.0,84.0,4.3,23.0,510.0,124.79,66.33
2018,6,8,16,45,766.5,79.5,4.25,22.5,462.0,71.49,42.69
2018,6,8,17,0,747.0,75.0,4.2,22.0,414.0,55.18,42.07
2018,6,8,17,15,717.5,70.5,4.05,21.45,364.5,53.14,40.55
2018,6,8,17,30,688.0,66.0,3.9,20.9,315.0,50.99,38.88
2018,6,8,17,45,648.5,61.0,3.8,20.3,267.0,48.26,36.66
2018,6,8,18,0,609.0,56.0,3.7,19.7,219.0,41.57,30.85
2018,6,8,18,15,544.0,50.0,3.55,19.05,173.0,38.02,27.66
2018,6,8,18,30,479.0,44.0,3.4,18.4,127.0,34.41,24.24
2018,6,8,18,45,378.5,36.0,3.25,17.75,89.0,28.86,18.86
2018,6,8,19,0,278.0,28.0,3.1,17.1,51.0,23.21,10.91
2018,6,8,19,15,164.0,17.5,3.05,16.75,29.0,15.92,0.0
2018,6,8,19,30,50.0,7.0,3.0,16.4,7.0,6.37,0.0
2018,6,8,19,45,25.0,3.5,3.0,16.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.0,4.0,2.95,13.4,4.0,0.0,0.0
2018,6,9,5,0,2.0,8.0,3.1,13.5,8.0,7.66,0.0
2018,6,9,5,15,1.0,16.0,3.25,13.65,16.0,14.33,3.43
2018,6,9,5,30,0.0,24.0,3.4,13.8,24.0,21.14,11.71
2018,6,9,5,45,0.0,35.0,3.55,14.0,35.0,30.87,20.41
2018,6,9,6,0,0.0,46.0,3.7,14.2,46.0,40.6,29.0
2018,6,9,6,15,76.0,75.5,3.75,14.3,99.0,115.95,93.39
2018,6,9,6,30,152.0,105.0,3.8,14.4,152.0,192.06,158.36
2018,6,9,6,45,226.0,125.5,3.85,14.55,209.5,273.82,227.2
2018,6,9,7,0,300.0,146.0,3.9,14.7,267.0,353.68,293.28
2018,6,9,7,15,330.0,162.0,3.95,14.85,311.5,405.03,334.64
2018,6,9,7,30,360.0,178.0,4.0,15.0,356.0,458.2,376.66
2018,6,9,7,45,382.0,193.5,4.0,15.15,399.5,519.92,423.99
2018,6,9,8,0,404.0,209.0,4.0,15.3,443.0,569.09,460.86
2018,6,9,8,15,461.0,209.0,4.05,15.6,497.0,631.04,507.64
2018,6,9,8,30,518.0,209.0,4.1,15.9,551.0,695.0,554.95
2018,6,9,8,45,521.0,224.0,4.1,16.2,587.5,728.3,577.27
2018,6,9,9,0,524.0,239.0,4.1,16.5,624.0,759.59,597.99
2018,6,9,9,15,507.0,263.5,4.15,16.9,652.0,779.93,609.9
2018,6,9,9,30,490.0,288.0,4.2,17.3,680.0,797.06,619.48
2018,6,9,9,45,523.0,290.5,4.25,17.7,724.0,837.15,646.93
2018,6,9,10,0,556.0,293.0,4.3,18.1,768.0,875.65,672.8
2018,6,9,10,15,602.0,279.5,4.4,18.5,808.5,911.56,697.57
2018,6,9,10,30,648.0,266.0,4.5,18.9,849.0,943.08,719.29
2018,6,9,10,45,631.5,281.5,4.6,19.35,860.0,937.67,713.52
2018,6,9,11,0,615.0,297.0,4.7,19.8,871.0,929.07,705.87
2018,6,9,11,15,616.5,300.0,4.8,19.95,882.0,923.5,701.84
2018,6,9,11,30,618.0,303.0,4.9,20.1,893.0,915.03,695.8
2018,6,9,11,45,512.0,350.5,5.0,20.25,841.5,844.72,643.49
2018,6,9,12,0,406.0,398.0,5.1,20.4,790.0,774.23,590.68
2018,6,9,12,15,421.0,403.5,5.1,20.4,809.5,776.3,592.47
2018,6,9,12,30,436.0,409.0,5.1,20.4,829.0,775.67,591.94
2018,6,9,12,45,575.5,329.0,5.15,20.45,877.5,802.0,614.58
2018,6,9,13,0,715.0,249.0,5.2,20.5,926.0,817.45,628.83
2018,6,9,13,15,674.0,266.5,5.25,20.55,896.0,768.99,592.62
2018,6,9,13,30,633.0,284.0,5.3,20.6,866.0,721.16,556.74
2018,6,9,13,45,570.5,303.0,5.35,20.6,818.0,662.79,512.51
2018,6,9,14,0,508.0,322.0,5.4,20.6,770.0,606.36,469.25
2018,6,9,14,15,536.0,296.0,5.45,20.5,754.5,571.44,442.94
2018,6,9,14,30,564.0,270.0,5.5,20.4,739.0,533.2,413.14
2018,6,9,14,45,599.5,241.5,5.5,20.3,721.0,492.54,380.35
2018,6,9,15,0,635.0,213.0,5.5,20.2,703.0,448.31,343.47
2018,6,9,15,15,572.0,221.5,5.5,20.2,645.5,391.42,296.51
2018,6,9,15,30,509.0,230.0,5.5,20.2,588.0,340.44,254.24
2018,6,9,15,45,572.5,191.0,5.55,19.85,569.0,293.79,212.32
2018,6,9,16,0,636.0,152.0,5.6,19.5,550.0,239.49,163.35
2018,6,9,16,15,653.5,133.0,5.55,19.15,514.0,186.53,118.49
2018,6,9,16,30,671.0,114.0,5.5,18.8,478.0,131.79,77.49
2018,6,9,16,45,614.0,115.0,5.45,18.5,423.5,87.54,58.37
2018,6,9,17,0,557.0,116.0,5.4,18.2,369.0,77.71,62.36
2018,6,9,17,15,444.5,120.5,5.3,17.75,307.0,82.98,67.27
2018,6,9,17,30,332.0,125.0,5.2,17.3,245.0,87.33,71.36
2018,6,9,17,45,268.0,111.0,5.1,16.9,198.5,82.9,67.67
2018,6,9,18,0,204.0,97.0,5.0,16.5,152.0,73.2,59.17
2018,6,9,18,15,195.5,77.5,4.85,16.1,121.5,59.65,47.06
2018,6,9,18,30,187.0,58.0,4.7,15.7,91.0,45.6,34.31
2018,6,9,18,45,158.5,44.0,4.5,15.25,66.0,35.03,24.38
2018,6,9,19,0,130.0,30.0,4.3,14.8,41.0,23.45,11.51
2018,6,9,19,15,69.0,17.5,4.2,14.65,23.0,15.92,0.0
2018,6,9,19,30,8.0,5.0,4.1,14.5,5.0,4.55,0.0
2018,6,9,19,45,4.0,2.5,4.0,14.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,31.5,7.5,2.45,10.5,8.5,0.0,0.0
2018,6,10,5,0,63.0,15.0,2.5,10.8,17.0,25.65,0.0
2018,6,10,5,15,141.5,27.5,2.5,11.3,42.0,75.36,39.16
2018,6,10,5,30,220.0,40.0,2.5,11.8,67.0,123.81,90.67
2018,6,10,5,45,296.0,52.0,2.5,12.35,105.5,177.49,138.52
2018,6,10,6,0,372.0,64.0,2.5,12.9,144.0,239.67,193.18
2018,6,10,6,15,464.0,71.5,2.5,13.6,197.5,316.5,259.0
2018,6,10,6,30,556.0,79.0,2.5,14.3,251.0,399.27,328.06
2018,6,10,6,45,592.0,86.0,2.5,15.05,298.5,457.45,375.38
2018,6,10,7,0,628.0,93.0,2.5,15.8,346.0,517.79,422.67
2018,6,10,7,15,673.0,96.0,2.45,16.4,399.5,581.43,470.99
2018,6,10,7,30,718.0,99.0,2.4,17.0,453.0,647.19,519.15
2018,6,10,7,45,738.0,103.5,2.35,17.6,500.5,697.39,552.99
2018,6,10,8,0,758.0,108.0,2.3,18.2,548.0,743.83,582.97
2018,6,10,8,15,787.5,107.5,2.25,18.75,597.5,794.53,615.35
2018,6,10,8,30,817.0,107.0,2.2,19.3,647.0,844.39,646.31
2018,6,10,8,45,832.0,109.0,2.15,19.85,690.0,882.95,668.82
2018,6,10,9,0,847.0,111.0,2.1,20.4,733.0,910.47,683.6
2018,6,10,9,15,858.5,112.5,2.05,20.85,771.0,940.05,699.91
2018,6,10,9,30,870.0,114.0,2.0,21.3,809.0,966.79,714.13
2018,6,10,9,45,881.0,113.5,2.0,21.75,842.0,987.9,725.15
2018,6,10,10,0,892.0,113.0,2.0,22.2,875.0,1005.82,734.17
2018,6,10,10,15,899.0,113.0,2.05,22.5,901.5,1016.96,739.94
2018,6,10,10,30,906.0,113.0,2.1,22.8,928.0,1024.57,743.62
2018,6,10,10,45,912.5,111.5,2.15,23.15,948.0,1026.56,743.7
2018,6,10,11,0,919.0,110.0,2.2,23.5,968.0,1024.91,741.64
2018,6,10,11,15,922.5,109.0,2.35,23.65,980.5,1017.17,737.51
2018,6,10,11,30,926.0,108.0,2.5,23.8,993.0,1005.81,731.09
2018,6,10,11,45,930.0,106.0,2.6,24.0,999.0,990.4,721.42
2018,6,10,12,0,934.0,104.0,2.7,24.2,1005.0,971.5,709.51
2018,6,10,12,15,932.5,104.5,2.85,24.25,1003.0,946.54,694.43
2018,6,10,12,30,931.0,105.0,3.0,24.3,1001.0,918.46,677.15
2018,6,10,12,45,928.0,104.5,3.15,24.35,991.0,885.22,656.21
2018,6,10,13,0,925.0,104.0,3.3,24.4,981.0,849.22,633.17
2018,6,10,13,15,922.0,103.0,3.4,24.35,964.5,810.17,607.71
2018,6,10,13,30,919.0,102.0,3.5,24.3,948.0,768.66,580.24
2018,6,10,13,45,915.0,100.5,3.6,24.2,925.5,723.74,549.25
2018,6,10,14,0,911.0,99.0,3.7,24.1,903.0,676.81,514.85
2018,6,10,14,15,905.5,97.5,3.8,23.95,874.0,627.17,477.55
2018,6,10,14,30,900.0,96.0,3.9,23.8,845.0,576.06,437.97
2018,6,10,14,45,892.5,93.5,4.0,23.6,810.0,521.89,394.9
2018,6,10,15,0,885.0,91.0,4.1,23.4,775.0,466.92,349.77
2018,6,10,15,15,874.0,89.0,4.1,23.4,735.0,410.45,301.76
2018,6,10,15,30,863.0,87.0,4.1,23.4,695.0,354.04,252.67
2018,6,10,15,45,851.0,84.0,4.2,22.85,651.5,296.87,202.92
2018,6,10,16,0,839.0,81.0,4.3,22.3,608.0,240.36,153.98
2018,6,10,16,15,822.5,78.5,4.3,21.9,561.5,184.44,108.07
2018,6,10,16,30,806.0,76.0,4.3,21.5,515.0,130.11,69.94
2018,6,10,16,45,784.5,73.0,4.3,21.1,466.5,68.96,39.53
2018,6,10,17,0,763.0,70.0,4.3,20.7,418.0,51.51,39.12
2018,6,10,17,15,732.0,66.5,4.25,20.25,368.0,50.07,38.08
2018,6,10,17,30,701.0,63.0,4.2,19.8,318.0,48.57,36.95
2018,6,10,17,45,658.5,59.0,4.1,19.3,269.5,46.55,35.31
2018,6,10,18,0,616.0,55.0,4.0,18.8,221.0,40.73,30.24
2018,6,10,18,15,552.0,49.5,3.85,18.2,175.5,37.55,27.37
2018,6,10,18,30,488.0,44.0,3.7,17.6,130.0,34.33,24.29
2018,6,10,18,45,388.0,36.5,3.5,17.0,91.5,29.22,19.3
2018,6,10,19,0,288.0,29.0,3.3,16.4,53.0,24.05,12.12
2018,6,10,19,15,171.0,18.0,3.25,16.05,30.0,16.37,0.0
2018,6,10,19,30,54.0,7.0,3.2,15.7,7.0,6.37,0.0
2018,6,10,19,45,27.0,3.5,3.15,15.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.5,8.5,2.35,12.75,10.5,0.0,0.0
2018,6,11,5,0,127.0,17.0,2.4,13.0,21.0,39.57,0.0
2018,6,11,5,15,245.0,27.0,2.35,13.5,51.0,100.83,52.4
2018,6,11,5,30,363.0,37.0,2.3,14.0,81.0,165.56,119.84
2018,6,11,5,45,445.5,43.5,2.2,14.45,122.5,224.79,173.29
2018,6,11,6,0,528.0,50.0,2.1,14.9,164.0,292.64,232.93
2018,6,11,6,15,583.0,55.0,2.05,15.7,211.0,354.01,286.07
2018,6,11,6,30,638.0,60.0,2.0,16.5,258.0,420.21,341.1
2018,6,11,6,45,677.0,64.5,1.95,17.25,307.5,479.48,388.63
2018,6,11,7,0,716.0,69.0,1.9,18.0,357.0,542.71,437.13
2018,6,11,7,15,744.5,72.0,1.85,18.8,407.0,599.01,478.33
2018,6,11,7,30,773.0,75.0,1.8,19.6,457.0,655.84,517.32
2018,6,11,7,45,794.5,78.0,1.75,20.4,505.5,707.54,550.49
2018,6,11,8,0,816.0,81.0,1.7,21.2,554.0,752.18,577.71
2018,6,11,8,15,832.5,83.0,1.6,21.8,600.0,796.37,603.88
2018,6,11,8,30,849.0,85.0,1.5,22.4,646.0,838.9,628.12
2018,6,11,8,45,862.0,87.5,1.45,23.05,689.0,876.91,649.17
2018,6,11,9,0,875.0,90.0,1.4,23.7,732.0,912.51,668.22
2018,6,11,9,15,878.5,94.5,1.4,24.2,768.0,938.74,682.01
2018,6,11,9,30,882.0,99.0,1.4,24.7,804.0,961.68,693.72
2018,6,11,9,45,861.0,116.5,1.35,25.2,828.0,971.22,696.19
2018,6,11,10,0,840.0,134.0,1.3,25.7,852.0,976.04,695.93
2018,6,11,10,15,847.0,136.5,1.35,26.05,879.5,989.17,703.0
2018,6,11,10,30,854.0,139.0,1.4,26.4,907.0,998.88,707.9
2018,6,11,10,45,875.5,130.0,1.45,26.8,932.5,1008.19,712.54
2018,6,11,11,0,897.0,121.0,1.5,27.2,958.0,1013.99,715.1
2018,6,11,11,15,900.0,121.5,1.6,27.45,971.5,1007.32,711.24
2018,6,11,11,30,903.0,122.0,1.7,27.7,985.0,997.09,705.33
2018,6,11,11,45,886.0,134.0,1.75,27.95,985.0,975.14,691.49
2018,6,11,12,0,869.0,146.0,1.8,28.2,985.0,950.06,675.79
2018,6,11,12,15,870.5,144.5,1.95,28.35,984.0,927.05,662.75
2018,6,11,12,30,872.0,143.0,2.1,28.5,983.0,901.07,647.54
2018,6,11,12,45,893.5,128.5,2.2,28.65,982.5,877.76,633.41
2018,6,11,13,0,915.0,114.0,2.3,28.8,982.0,850.31,616.43
2018,6,11,13,15,912.5,113.5,2.4,28.85,966.5,812.41,592.64
2018,6,11,13,30,910.0,113.0,2.5,28.9,951.0,772.04,566.93
2018,6,11,13,45,838.5,149.0,2.6,28.9,906.5,714.99,527.21
2018,6,11,14,0,767.0,185.0,2.7,28.9,862.0,658.39,486.43
2018,6,11,14,15,778.5,171.5,2.75,28.8,839.0,613.89,454.44
2018,6,11,14,30,790.0,158.0,2.8,28.7,816.0,566.73,419.38
2018,6,11,14,45,802.0,144.0,2.9,28.6,788.0,516.85,381.21
2018,6,11,15,0,814.0,130.0,3.0,28.5,760.0,464.5,339.73
2018,6,11,15,15,792.5,130.0,3.0,28.5,717.0,408.36,293.99
2018,6,11,15,30,771.0,130.0,3.0,28.5,674.0,353.6,248.38
2018,6,11,15,45,764.5,123.5,3.05,28.05,633.5,299.35,202.69
2018,6,11,16,0,758.0,117.0,3.1,27.6,593.0,245.34,157.29
2018,6,11,16,15,747.0,110.0,3.1,27.2,548.5,190.71,113.61
2018,6,11,16,30,736.0,103.0,3.1,26.8,504.0,137.27,76.43
2018,6,11,16,45,727.5,94.5,3.1,26.4,459.5,84.11,51.16
2018,6,11,17,0,719.0,86.0,3.1,26.0,415.0,63.2,48.12
2018,6,11,17,15,693.0,80.0,3.05,25.25,366.5,54.84,41.33
2018,6,11,17,30,667.0,74.0,3.0,24.5,318.0,52.15,39.27
2018,6,11,17,45,620.5,69.0,3.0,23.75,269.0,49.93,37.55
2018,6,11,18,0,574.0,64.0,3.0,23.0,220.0,47.65,35.66
2018,6,11,18,15,506.0,57.5,2.95,22.1,174.5,43.98,32.45
2018,6,11,18,30,438.0,51.0,2.9,21.2,129.0,40.26,28.99
2018,6,11,18,45,337.5,42.0,2.85,20.3,91.0,34.1,23.14
2018,6,11,19,0,237.0,33.0,2.8,19.4,53.0,25.97,13.56
2018,6,11,19,15,137.5,20.0,2.75,18.85,30.0,18.19,0.0
2018,6,11,19,30,38.0,7.0,2.7,18.3,7.0,6.37,0.0
2018,6,11,19,45,19.0,3.5,2.65,17.8,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
