Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,919.0,97.0,1.7,25.9,868.0,1016.29,727.2
2018,7,11,10,15,925.5,98.0,1.75,26.3,896.5,1029.9,733.72
2018,7,11,10,30,932.0,99.0,1.8,26.7,925.0,1039.87,738.44
2018,7,11,10,45,936.5,99.5,1.85,27.1,946.5,1043.61,739.41
2018,7,11,11,0,941.0,100.0,1.9,27.5,968.0,1043.56,738.22
2018,7,11,11,15,943.5,101.0,1.95,27.8,983.0,1038.26,734.2
2018,7,11,11,30,946.0,102.0,2.0,28.1,998.0,1029.18,728.0
2018,7,11,11,45,948.0,101.5,2.05,28.4,1005.0,1014.42,718.39
2018,7,11,12,0,950.0,101.0,2.1,28.7,1012.0,996.07,706.63
2018,7,11,12,15,950.5,101.0,2.2,28.8,1012.5,973.3,693.23
2018,7,11,12,30,951.0,101.0,2.3,28.9,1013.0,947.17,677.63
2018,7,11,12,45,950.5,100.0,2.35,29.05,1005.5,916.01,658.1
2018,7,11,13,0,950.0,99.0,2.4,29.2,998.0,881.8,636.51
2018,7,11,13,15,947.0,98.5,2.45,29.15,983.0,843.13,612.34
2018,7,11,13,30,944.0,98.0,2.5,29.1,968.0,801.83,586.17
2018,7,11,13,45,940.0,97.0,2.55,29.05,946.5,756.94,557.24
2018,7,11,14,0,936.0,96.0,2.6,29.0,925.0,709.86,524.45
2018,7,11,14,15,931.0,95.5,2.65,28.8,897.5,660.62,489.23
2018,7,11,14,30,926.0,95.0,2.7,28.6,870.0,609.69,451.65
2018,7,11,14,45,889.0,107.0,2.75,28.35,826.5,551.21,407.38
2018,7,11,15,0,852.0,119.0,2.8,28.1,783.0,494.41,363.1
2018,7,11,15,15,830.0,120.0,2.8,28.1,739.5,433.52,314.23
2018,7,11,15,30,808.0,121.0,2.8,28.1,696.0,376.87,267.31
2018,7,11,15,45,803.0,113.0,2.9,27.3,654.5,319.5,219.47
2018,7,11,16,0,798.0,105.0,3.0,26.5,613.0,262.11,171.03
2018,7,11,16,15,791.0,97.5,2.95,26.0,568.5,204.96,123.75
2018,7,11,16,30,784.0,90.0,2.9,25.5,524.0,148.44,81.38
2018,7,11,16,45,776.5,83.0,2.9,25.0,479.0,93.11,50.07
2018,7,11,17,0,769.0,76.0,2.9,24.5,434.0,55.68,42.0
2018,7,11,17,15,743.0,72.0,2.8,23.85,385.0,54.07,40.91
2018,7,11,17,30,717.0,68.0,2.7,23.2,336.0,52.38,39.68
2018,7,11,17,45,672.0,63.5,2.65,22.55,285.0,50.09,37.88
2018,7,11,18,0,627.0,59.0,2.6,21.9,234.0,43.64,32.38
2018,7,11,18,15,562.5,53.0,2.5,21.2,186.5,40.18,29.33
2018,7,11,18,30,498.0,47.0,2.4,20.5,139.0,36.65,26.05
2018,7,11,18,45,400.0,39.5,2.3,19.8,99.0,31.66,21.26
2018,7,11,19,0,302.0,32.0,2.2,19.1,59.0,26.64,14.89
2018,7,11,19,15,181.0,20.0,2.2,18.7,33.5,16.98,0.0
2018,7,11,19,30,60.0,8.0,2.2,18.3,8.0,7.28,0.0
2018,7,11,19,45,30.0,4.0,2.15,17.9,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,1.4,14.65,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,1.4,14.9,8.0,15.1,0.0
2018,7,12,5,15,128.5,19.5,1.5,15.45,29.0,55.33,0.0
2018,7,12,5,30,210.0,31.0,1.6,16.0,50.0,106.58,68.18
2018,7,12,5,45,284.5,40.0,1.65,16.55,82.5,153.38,113.87
2018,7,12,6,0,359.0,49.0,1.7,17.1,115.0,212.84,165.81
2018,7,12,6,15,246.5,65.0,1.7,17.65,116.5,197.05,157.26
2018,7,12,6,30,134.0,81.0,1.7,18.2,118.0,161.82,130.05
2018,7,12,6,45,81.0,108.5,1.7,18.8,132.0,160.95,129.3
2018,7,12,7,0,28.0,136.0,1.7,19.4,146.0,152.83,121.57
2018,7,12,7,15,99.5,161.0,1.7,20.0,206.0,237.21,190.4
2018,7,12,7,30,171.0,186.0,1.7,20.6,266.0,318.31,254.52
2018,7,12,7,45,262.5,198.0,1.75,21.15,336.0,418.14,331.58
2018,7,12,8,0,354.0,210.0,1.8,21.7,406.0,512.78,402.26
2018,7,12,8,15,376.5,224.5,1.85,22.3,449.5,559.42,434.49
2018,7,12,8,30,399.0,239.0,1.9,22.9,493.0,621.19,476.85
2018,7,12,8,45,481.0,226.0,1.95,23.45,553.5,691.93,526.5
2018,7,12,9,0,563.0,213.0,2.0,24.0,614.0,765.05,576.48
2018,7,12,9,15,659.0,183.0,2.05,24.45,678.0,842.25,627.65
2018,7,12,9,30,755.0,153.0,2.1,24.9,742.0,907.36,668.3
2018,7,12,9,45,754.0,161.0,2.15,25.3,771.0,925.52,677.82
2018,7,12,10,0,753.0,169.0,2.2,25.7,800.0,940.39,685.69
2018,7,12,10,15,722.5,192.5,2.2,25.95,814.5,946.24,687.72
2018,7,12,10,30,692.0,216.0,2.2,26.2,829.0,941.32,682.97
2018,7,12,10,45,542.5,304.5,2.25,26.45,792.0,875.66,636.02
2018,7,12,11,0,393.0,393.0,2.3,26.7,755.0,797.55,579.71
2018,7,12,11,15,382.5,405.5,2.35,26.75,762.5,792.78,576.51
2018,7,12,11,30,372.0,418.0,2.4,26.8,770.0,786.06,571.44
2018,7,12,11,45,404.0,409.5,2.45,26.85,794.5,806.6,585.73
2018,7,12,12,0,436.0,401.0,2.5,26.9,819.0,814.93,591.84
2018,7,12,12,15,424.5,400.5,2.55,26.95,807.5,787.46,573.27
2018,7,12,12,30,413.0,400.0,2.6,27.0,796.0,758.73,553.99
2018,7,12,12,45,489.5,352.0,2.65,27.05,817.5,762.41,558.91
2018,7,12,13,0,566.0,304.0,2.7,27.1,839.0,760.1,559.31
2018,7,12,13,15,672.0,239.5,2.75,27.05,865.5,760.01,561.9
2018,7,12,13,30,778.0,175.0,2.8,27.0,892.0,749.27,556.76
2018,7,12,13,45,675.5,233.5,2.85,27.0,845.5,692.3,514.68
2018,7,12,14,0,573.0,292.0,2.9,27.0,799.0,639.04,475.1
2018,7,12,14,15,592.0,268.5,2.9,26.65,777.5,597.47,446.0
2018,7,12,14,30,611.0,245.0,2.9,26.3,756.0,554.41,414.77
2018,7,12,14,45,646.5,212.5,2.9,25.95,733.5,509.69,381.29
2018,7,12,15,0,682.0,180.0,2.9,25.6,711.0,460.54,343.06
2018,7,12,15,15,720.0,152.5,2.9,25.6,687.5,412.1,303.09
2018,7,12,15,30,758.0,125.0,2.9,25.6,664.0,363.1,260.93
2018,7,12,15,45,741.5,122.0,2.8,24.7,622.0,309.24,215.66
2018,7,12,16,0,725.0,119.0,2.7,23.8,580.0,256.67,171.2
2018,7,12,16,15,705.5,114.5,2.65,23.4,534.5,198.25,123.28
2018,7,12,16,30,686.0,110.0,2.6,23.0,489.0,147.1,85.11
2018,7,12,16,45,654.5,106.5,2.55,22.55,440.5,98.37,57.96
2018,7,12,17,0,623.0,103.0,2.5,22.1,392.0,68.08,53.05
2018,7,12,17,15,590.5,96.5,2.5,21.7,345.0,65.74,51.33
2018,7,12,17,30,558.0,90.0,2.5,21.3,298.0,63.21,49.37
2018,7,12,17,45,522.5,81.5,2.45,20.9,253.0,58.9,45.79
2018,7,12,18,0,487.0,73.0,2.4,20.5,208.0,54.31,41.86
2018,7,12,18,15,422.5,64.0,2.4,20.2,164.0,48.92,37.05
2018,7,12,18,30,358.0,55.0,2.4,19.9,120.0,41.86,30.6
2018,7,12,18,45,255.0,43.5,2.35,19.65,83.0,33.52,22.83
2018,7,12,19,0,152.0,32.0,2.3,19.4,46.0,24.98,13.44
2018,7,12,19,15,82.0,18.5,2.25,19.25,25.5,15.08,0.0
2018,7,12,19,30,12.0,5.0,2.2,19.1,5.0,4.55,0.0
2018,7,12,19,45,6.0,2.5,2.2,19.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.65,16.6,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.7,16.7,1.0,0.91,0.0
2018,7,13,5,15,0.0,4.5,1.7,17.1,4.5,3.94,0.0
2018,7,13,5,30,0.0,8.0,1.7,17.5,8.0,7.02,0.0
2018,7,13,5,45,0.0,14.0,1.7,17.9,14.0,12.3,4.44
2018,7,13,6,0,0.0,20.0,1.7,18.3,20.0,17.58,9.07
2018,7,13,6,15,0.0,26.5,1.7,18.75,26.5,23.32,14.02
2018,7,13,6,30,0.0,33.0,1.7,19.2,33.0,29.06,18.91
2018,7,13,6,45,0.0,45.5,1.7,19.7,45.5,40.13,28.18
2018,7,13,7,0,0.0,58.0,1.7,20.2,58.0,51.22,37.32
2018,7,13,7,15,8.0,94.5,1.75,20.65,98.0,90.03,69.38
2018,7,13,7,30,16.0,131.0,1.8,21.1,138.0,131.02,102.58
2018,7,13,7,45,57.5,173.0,1.85,21.6,204.0,213.23,168.8
2018,7,13,8,0,99.0,215.0,1.9,22.1,270.0,305.03,240.3
2018,7,13,8,15,91.5,218.0,1.95,22.55,272.0,290.83,227.97
2018,7,13,8,30,84.0,221.0,2.0,23.0,274.0,289.1,225.61
2018,7,13,8,45,51.0,202.0,2.05,23.5,235.0,241.28,187.01
2018,7,13,9,0,18.0,183.0,2.1,24.0,196.0,192.31,147.4
2018,7,13,9,15,62.5,233.0,2.15,24.4,281.0,284.76,219.4
2018,7,13,9,30,107.0,283.0,2.2,24.8,366.0,394.54,301.5
2018,7,13,9,45,198.0,330.0,2.2,25.25,492.5,532.86,402.52
2018,7,13,10,0,289.0,377.0,2.2,25.7,619.0,688.31,510.41
2018,7,13,10,15,230.0,378.5,2.25,26.1,575.0,630.89,466.99
2018,7,13,10,30,171.0,380.0,2.3,26.5,531.0,556.44,412.98
2018,7,13,10,45,111.0,380.0,2.3,26.9,479.0,493.98,366.43
2018,7,13,11,0,51.0,380.0,2.3,27.3,427.0,416.74,308.76
2018,7,13,11,15,102.5,399.5,2.35,27.55,496.0,498.09,368.21
2018,7,13,11,30,154.0,419.0,2.4,27.8,565.0,563.0,414.21
2018,7,13,11,45,250.5,404.0,2.4,28.05,643.0,645.53,472.86
2018,7,13,12,0,347.0,389.0,2.4,28.3,721.0,711.81,519.11
2018,7,13,12,15,492.0,324.5,2.45,28.4,795.5,779.54,567.77
2018,7,13,12,30,637.0,260.0,2.5,28.5,870.0,830.4,604.45
2018,7,13,12,45,701.0,219.5,2.5,28.65,886.0,824.09,600.94
2018,7,13,13,0,765.0,179.0,2.5,28.8,902.0,808.34,590.67
2018,7,13,13,15,674.0,229.0,2.55,28.8,859.0,752.88,552.04
2018,7,13,13,30,583.0,279.0,2.6,28.8,816.0,696.1,511.53
2018,7,13,13,45,673.0,221.5,2.6,28.85,827.5,680.75,502.51
2018,7,13,14,0,763.0,164.0,2.6,28.9,839.0,655.96,485.94
2018,7,13,14,15,795.5,141.5,2.6,28.8,825.0,617.35,458.16
2018,7,13,14,30,828.0,119.0,2.6,28.7,811.0,575.21,426.85
2018,7,13,14,45,820.5,115.5,2.65,28.65,778.0,523.82,387.54
2018,7,13,15,0,813.0,112.0,2.7,28.6,745.0,471.69,346.44
2018,7,13,15,15,801.5,110.0,2.7,28.6,707.0,414.54,300.28
2018,7,13,15,30,790.0,108.0,2.7,28.6,669.0,360.76,255.38
2018,7,13,15,45,776.5,105.0,2.75,28.2,627.5,306.01,209.36
2018,7,13,16,0,763.0,102.0,2.8,27.8,586.0,252.15,163.81
2018,7,13,16,15,745.0,98.5,2.85,27.45,541.0,198.26,119.76
2018,7,13,16,30,727.0,95.0,2.9,27.1,496.0,146.26,81.44
2018,7,13,16,45,702.5,91.5,3.0,26.75,449.0,96.03,53.91
2018,7,13,17,0,678.0,88.0,3.1,26.4,402.0,58.08,43.68
2018,7,13,17,15,645.5,82.5,3.15,25.8,353.5,56.0,42.2
2018,7,13,17,30,613.0,77.0,3.2,25.2,305.0,53.76,40.52
2018,7,13,17,45,568.0,71.5,3.25,24.55,258.0,51.32,38.61
2018,7,13,18,0,523.0,66.0,3.3,23.9,211.0,48.79,36.51
2018,7,13,18,15,460.0,58.5,3.25,23.25,167.0,44.42,32.69
2018,7,13,18,30,397.0,51.0,3.2,22.6,123.0,39.91,28.56
2018,7,13,18,45,307.5,41.0,3.2,21.9,86.5,32.92,22.05
2018,7,13,19,0,218.0,31.0,3.2,21.2,50.0,24.3,12.64
2018,7,13,19,15,128.0,19.0,3.15,20.8,28.5,17.28,0.0
2018,7,13,19,30,38.0,7.0,3.1,20.4,7.0,6.37,0.0
2018,7,13,19,45,19.0,3.5,3.1,19.95,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,4,45,21.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,7,14,5,0,42.0,7.0,2.8,16.1,7.0,13.31,0.0
2018,7,14,5,15,139.5,18.5,2.85,16.5,29.0,47.6,0.0
2018,7,14,5,30,237.0,30.0,2.9,16.9,51.0,113.01,69.87
2018,7,14,5,45,329.0,39.5,2.9,17.3,88.0,170.14,125.88
2018,7,14,6,0,421.0,49.0,2.9,17.7,125.0,237.02,184.42
2018,7,14,6,15,442.5,60.0,2.95,18.25,162.0,283.67,226.57
2018,7,14,6,30,464.0,71.0,3.0,18.8,199.0,332.01,268.62
2018,7,14,6,45,541.0,74.0,3.0,19.35,252.5,403.72,327.84
2018,7,14,7,0,618.0,77.0,3.0,19.9,306.0,481.84,390.19
2018,7,14,7,15,662.0,79.0,2.95,20.5,357.0,543.07,437.2
2018,7,14,7,30,706.0,81.0,2.9,21.1,408.0,604.56,482.88
2018,7,14,7,45,731.0,84.0,2.85,21.65,456.0,657.09,518.98
2018,7,14,8,0,756.0,87.0,2.8,22.2,504.0,709.41,553.77
2018,7,14,8,15,774.5,89.5,2.85,22.75,549.5,755.26,583.6
2018,7,14,8,30,793.0,92.0,2.9,23.3,595.0,799.79,611.98
2018,7,14,8,45,808.0,94.5,2.9,23.8,638.0,831.81,631.06
2018,7,14,9,0,823.0,97.0,2.9,24.3,681.0,869.18,653.66
2018,7,14,9,15,834.5,98.5,2.95,24.7,719.5,899.83,671.99
2018,7,14,9,30,846.0,100.0,3.0,25.1,758.0,927.8,688.46
2018,7,14,9,45,855.0,101.5,3.05,25.5,791.5,950.45,701.33
2018,7,14,10,0,864.0,103.0,3.1,25.9,825.0,969.96,712.17
2018,7,14,10,15,870.5,104.0,3.15,26.15,852.5,983.16,719.36
2018,7,14,10,30,877.0,105.0,3.2,26.4,880.0,992.92,724.43
2018,7,14,10,45,840.0,130.0,3.3,26.65,887.0,980.22,715.34
2018,7,14,11,0,803.0,155.0,3.4,26.9,894.0,975.13,711.5
2018,7,14,11,15,826.5,144.5,3.45,26.95,915.5,967.52,706.26
2018,7,14,11,30,850.0,134.0,3.5,27.0,937.0,968.72,706.92
2018,7,14,11,45,874.0,120.5,3.6,27.1,952.0,963.78,703.77
2018,7,14,12,0,898.0,107.0,3.7,27.2,967.0,954.91,698.15
2018,7,14,12,15,897.0,108.0,3.75,27.1,967.0,932.82,684.11
2018,7,14,12,30,896.0,109.0,3.8,27.0,967.0,907.61,668.05
2018,7,14,12,45,893.5,109.5,3.8,26.95,959.5,877.63,648.37
2018,7,14,13,0,891.0,110.0,3.8,26.9,952.0,844.87,626.76
2018,7,14,13,15,888.5,109.5,3.85,26.8,938.0,808.57,602.97
2018,7,14,13,30,886.0,109.0,3.9,26.7,924.0,769.78,577.26
2018,7,14,13,45,882.0,107.5,3.9,26.6,903.0,726.72,547.96
2018,7,14,14,0,878.0,106.0,3.9,26.5,882.0,681.63,515.0
2018,7,14,14,15,871.5,105.0,3.9,26.3,854.5,633.6,479.27
2018,7,14,14,30,865.0,104.0,3.9,26.1,827.0,584.15,441.5
2018,7,14,14,45,857.0,102.5,3.9,25.9,794.0,532.33,400.86
2018,7,14,15,0,849.0,101.0,3.9,25.7,761.0,479.7,358.35
2018,7,14,15,15,837.5,99.5,3.9,25.7,722.5,425.08,312.81
2018,7,14,15,30,826.0,98.0,3.9,25.7,684.0,370.49,266.16
2018,7,14,15,45,813.0,95.0,3.95,24.95,641.5,314.57,218.42
2018,7,14,16,0,800.0,92.0,4.0,24.2,599.0,252.98,166.0
2018,7,14,16,15,782.5,89.0,3.95,23.8,553.5,197.39,119.54
2018,7,14,16,30,765.0,86.0,3.9,23.4,508.0,143.6,79.1
2018,7,14,16,45,741.5,83.0,3.9,22.95,460.0,91.5,50.15
2018,7,14,17,0,718.0,80.0,3.9,22.5,412.0,58.35,44.66
2018,7,14,17,15,686.5,75.5,3.9,22.1,363.0,56.48,43.29
2018,7,14,17,30,655.0,71.0,3.9,21.7,314.0,49.67,37.59
2018,7,14,17,45,611.5,66.0,3.85,21.25,266.0,47.39,35.75
2018,7,14,18,0,568.0,61.0,3.8,20.8,218.0,45.04,33.74
2018,7,14,18,15,505.0,54.5,3.75,20.4,173.0,41.3,30.38
2018,7,14,18,30,442.0,48.0,3.7,20.0,128.0,37.48,26.77
2018,7,14,18,45,348.0,39.5,3.65,19.55,90.5,31.7,21.23
2018,7,14,19,0,254.0,31.0,3.6,19.1,53.0,25.79,13.7
2018,7,14,19,15,150.0,19.0,3.65,18.8,30.0,17.28,0.0
2018,7,14,19,30,46.0,7.0,3.7,18.5,7.0,6.37,0.0
2018,7,14,19,45,23.0,3.5,3.7,18.2,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.8,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.9,7.0,6.37,0.0
2018,7,15,5,15,169.0,18.5,2.9,15.3,30.5,54.0,0.0
2018,7,15,5,30,285.0,30.0,3.0,15.7,54.0,126.28,77.01
2018,7,15,5,45,385.0,37.5,3.1,16.15,93.0,186.82,138.46
2018,7,15,6,0,485.0,45.0,3.2,16.6,132.0,257.72,201.08
2018,7,15,6,15,336.0,52.5,3.2,17.05,121.5,227.33,182.47
2018,7,15,6,30,187.0,60.0,3.2,17.5,111.0,173.99,141.11
2018,7,15,6,45,155.0,80.5,3.2,18.0,128.5,179.11,146.03
2018,7,15,7,0,123.0,101.0,3.2,18.5,146.0,180.86,147.2
2018,7,15,7,15,139.0,127.5,3.2,18.95,185.5,225.62,183.7
2018,7,15,7,30,155.0,154.0,3.2,19.4,225.0,271.44,220.16
2018,7,15,7,45,192.0,180.5,3.2,19.9,279.0,333.76,269.25
2018,7,15,8,0,229.0,207.0,3.2,20.4,333.0,411.94,329.19
2018,7,15,8,15,412.5,185.0,3.2,20.85,436.5,561.34,445.01
2018,7,15,8,30,596.0,163.0,3.2,21.3,540.0,715.33,558.97
2018,7,15,8,45,740.5,124.0,3.15,21.75,626.0,813.61,625.52
2018,7,15,9,0,885.0,85.0,3.1,22.2,712.0,912.5,690.3
2018,7,15,9,15,892.0,88.5,3.15,22.6,751.0,942.84,707.79
2018,7,15,9,30,899.0,92.0,3.2,23.0,790.0,970.03,723.65
2018,7,15,9,45,900.0,98.0,3.2,23.4,823.0,990.84,734.85
2018,7,15,10,0,901.0,104.0,3.2,23.8,856.0,1007.96,743.67
2018,7,15,10,15,908.5,105.0,3.25,24.05,885.0,1022.48,751.69
2018,7,15,10,30,916.0,106.0,3.3,24.3,914.0,1033.43,757.48
2018,7,15,10,45,922.5,106.0,3.35,24.55,937.0,1038.66,759.67
2018,7,15,11,0,929.0,106.0,3.4,24.8,960.0,1040.17,759.61
2018,7,15,11,15,932.5,106.5,3.5,24.9,975.0,1035.44,756.46
2018,7,15,11,30,936.0,107.0,3.6,25.0,990.0,1026.96,751.01
2018,7,15,11,45,939.5,106.0,3.65,25.05,998.5,1013.29,742.05
2018,7,15,12,0,943.0,105.0,3.7,25.1,1007.0,996.0,730.82
2018,7,15,12,15,942.5,106.0,3.75,25.15,1007.5,973.38,716.12
2018,7,15,12,30,942.0,107.0,3.8,25.2,1008.0,947.43,699.25
2018,7,15,12,45,939.5,107.0,3.85,25.2,1000.0,915.63,678.55
2018,7,15,13,0,937.0,107.0,3.9,25.2,992.0,880.9,655.8
2018,7,15,13,15,934.5,106.0,3.95,25.2,977.0,842.48,630.37
2018,7,15,13,30,932.0,105.0,4.0,25.2,962.0,801.43,602.93
2018,7,15,13,45,928.5,104.5,4.0,25.15,941.0,757.65,573.23
2018,7,15,14,0,925.0,104.0,4.0,25.1,920.0,711.66,539.53
2018,7,15,14,15,919.0,102.5,4.0,25.0,891.5,661.24,501.82
2018,7,15,14,30,913.0,101.0,4.0,24.9,863.0,609.26,461.93
2018,7,15,14,45,905.5,99.0,4.0,24.8,828.5,554.76,418.99
2018,7,15,15,0,898.0,97.0,4.0,24.7,794.0,499.31,374.01
2018,7,15,15,15,887.5,95.0,4.0,24.7,754.5,441.95,326.1
2018,7,15,15,30,877.0,93.0,4.0,24.7,715.0,384.46,276.81
2018,7,15,15,45,864.0,90.5,4.0,24.3,671.0,325.97,226.29
2018,7,15,16,0,851.0,88.0,4.0,23.9,627.0,268.12,176.1
2018,7,15,16,15,834.0,85.5,3.95,23.55,579.5,210.47,127.8
2018,7,15,16,30,817.0,83.0,3.9,23.2,532.0,147.02,79.76
2018,7,15,16,45,794.0,79.5,3.9,22.85,482.0,91.4,48.78
2018,7,15,17,0,771.0,76.0,3.9,22.5,432.0,55.83,42.51
2018,7,15,17,15,738.5,72.5,3.85,22.05,381.0,54.56,41.66
2018,7,15,17,30,706.0,69.0,3.8,21.6,330.0,53.26,40.72
2018,7,15,17,45,662.0,64.0,3.75,21.15,279.5,46.21,34.74
2018,7,15,18,0,618.0,59.0,3.7,20.7,229.0,43.74,32.63
2018,7,15,18,15,553.0,53.5,3.6,20.15,182.0,40.72,29.9
2018,7,15,18,30,488.0,48.0,3.5,19.6,135.0,37.68,26.99
2018,7,15,18,45,387.0,39.5,3.45,19.05,95.0,31.85,21.38
2018,7,15,19,0,286.0,31.0,3.4,18.5,55.0,25.91,13.61
2018,7,15,19,15,169.0,19.5,3.35,18.1,31.5,17.74,0.0
2018,7,15,19,30,52.0,8.0,3.3,17.7,8.0,7.28,0.0
2018,7,15,19,45,26.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,3.5,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,54.0,7.0,2.7,14.2,7.0,6.37,0.0
2018,7,16,5,15,174.0,18.5,2.8,14.65,30.5,55.0,0.0
2018,7,16,5,30,294.0,30.0,2.9,15.1,54.0,128.04,76.45
2018,7,16,5,45,325.0,33.5,2.95,15.6,77.0,162.23,119.99
2018,7,16,6,0,356.0,37.0,3.0,16.1,100.0,197.45,154.11
2018,7,16,6,15,202.0,47.0,3.0,16.7,85.0,155.14,123.96
2018,7,16,6,30,48.0,57.0,3.0,17.3,70.0,83.6,65.32
2018,7,16,6,45,148.5,75.5,3.0,17.85,127.5,169.75,138.49
2018,7,16,7,0,249.0,94.0,3.0,18.4,185.0,271.02,222.47
2018,7,16,7,15,202.5,123.5,2.95,19.0,205.0,273.47,223.07
2018,7,16,7,30,156.0,153.0,2.9,19.6,225.0,271.16,219.5
2018,7,16,7,45,124.5,191.0,2.85,20.2,252.5,295.48,236.78
2018,7,16,8,0,93.0,229.0,2.8,20.8,280.0,303.52,240.79
2018,7,16,8,15,161.5,250.0,2.75,21.35,348.0,397.91,314.0
2018,7,16,8,30,230.0,271.0,2.7,21.9,416.0,483.39,378.06
2018,7,16,8,45,472.0,213.0,2.7,22.45,538.0,671.02,519.06
2018,7,16,9,0,714.0,155.0,2.7,23.0,660.0,848.51,642.91
2018,7,16,9,15,815.5,121.5,2.7,23.55,729.5,917.52,685.38
2018,7,16,9,30,917.0,88.0,2.7,24.1,799.0,983.2,725.49
2018,7,16,9,45,922.5,91.0,2.7,24.65,833.0,1005.48,736.56
2018,7,16,10,0,928.0,94.0,2.7,25.2,867.0,1024.22,745.72
2018,7,16,10,15,934.5,94.5,2.75,25.65,895.5,1037.61,752.27
2018,7,16,10,30,941.0,95.0,2.8,26.1,924.0,1047.32,756.59
2018,7,16,10,45,945.5,95.5,2.8,26.55,946.0,1051.26,756.89
2018,7,16,11,0,950.0,96.0,2.8,27.0,968.0,1051.39,754.93
2018,7,16,11,15,953.0,97.0,2.85,27.25,983.5,1046.69,751.15
2018,7,16,11,30,956.0,98.0,2.9,27.5,999.0,1038.16,745.08
2018,7,16,11,45,958.5,98.0,2.95,27.7,1007.5,1024.35,735.93
2018,7,16,12,0,961.0,98.0,3.0,27.9,1016.0,1006.84,724.52
2018,7,16,12,15,959.0,99.5,3.05,28.0,1016.0,983.02,709.41
2018,7,16,12,30,957.0,101.0,3.1,28.1,1016.0,955.86,692.15
2018,7,16,12,45,951.0,104.0,3.15,28.15,1007.0,923.43,671.55
2018,7,16,13,0,945.0,107.0,3.2,28.2,998.0,888.16,648.99
2018,7,16,13,15,942.0,106.5,3.25,28.1,983.0,849.47,624.35
2018,7,16,13,30,939.0,106.0,3.3,28.0,968.0,808.16,597.69
2018,7,16,13,45,935.0,104.5,3.35,27.85,946.0,762.8,568.07
2018,7,16,14,0,931.0,103.0,3.4,27.7,924.0,715.27,534.48
2018,7,16,14,15,924.5,102.0,3.45,27.5,895.5,664.65,497.68
2018,7,16,14,30,918.0,101.0,3.5,27.3,867.0,612.49,458.64
2018,7,16,14,45,910.0,99.5,3.5,27.05,832.5,557.83,416.48
2018,7,16,15,0,902.0,98.0,3.5,26.8,798.0,502.27,372.24
2018,7,16,15,15,891.5,96.0,3.5,26.8,758.0,444.62,324.7
2018,7,16,15,30,881.0,94.0,3.5,26.8,718.0,386.83,275.76
2018,7,16,15,45,846.0,98.5,3.5,26.2,667.0,327.09,225.62
2018,7,16,16,0,811.0,103.0,3.5,25.6,616.0,264.33,173.23
2018,7,16,16,15,796.5,98.0,3.45,25.2,569.0,206.81,125.56
2018,7,16,16,30,782.0,93.0,3.4,24.8,522.0,150.77,83.63
2018,7,16,16,45,769.5,86.0,3.4,24.4,475.0,94.98,52.03
2018,7,16,17,0,757.0,79.0,3.4,24.0,428.0,58.01,44.09
2018,7,16,17,15,734.0,74.0,3.35,23.45,379.5,55.74,42.42
2018,7,16,17,30,711.0,69.0,3.3,22.9,331.0,53.34,40.57
2018,7,16,17,45,667.5,64.5,3.2,22.4,280.5,46.67,34.94
2018,7,16,18,0,624.0,60.0,3.1,21.9,230.0,44.61,33.21
2018,7,16,18,15,559.0,53.5,3.0,21.25,182.5,40.79,29.82
2018,7,16,18,30,494.0,47.0,2.9,20.6,135.0,36.88,26.17
2018,7,16,18,45,393.0,38.5,2.75,19.95,95.0,31.02,20.56
2018,7,16,19,0,292.0,30.0,2.6,19.3,55.0,25.03,12.64
2018,7,16,19,15,173.0,18.5,2.6,18.9,31.0,16.83,0.0
2018,7,16,19,30,54.0,7.0,2.6,18.5,7.0,6.37,0.0
2018,7,16,19,45,27.0,3.5,2.6,18.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.5,2.25,14.1,3.5,0.0,0.0
2018,7,17,5,0,49.0,7.0,2.3,14.3,7.0,0.0,0.0
2018,7,17,5,15,164.0,18.0,2.35,14.8,29.5,52.26,0.0
2018,7,17,5,30,279.0,29.0,2.4,15.3,52.0,122.36,70.85
2018,7,17,5,45,207.0,30.0,2.45,15.85,53.5,114.58,83.67
2018,7,17,6,0,135.0,31.0,2.5,16.4,55.0,97.85,74.65
2018,7,17,6,15,67.5,46.0,2.5,17.0,58.0,78.48,60.44
2018,7,17,6,30,0.0,61.0,2.5,17.6,61.0,54.32,40.32
2018,7,17,6,45,123.0,74.5,2.5,18.2,119.5,154.5,125.4
2018,7,17,7,0,246.0,88.0,2.5,18.8,178.0,262.23,214.84
2018,7,17,7,15,250.0,101.5,2.45,19.45,204.5,292.43,238.49
2018,7,17,7,30,254.0,115.0,2.4,20.1,231.0,308.44,250.63
2018,7,17,7,45,199.5,138.5,2.4,20.75,236.0,304.81,245.49
2018,7,17,8,0,145.0,162.0,2.4,21.4,241.0,283.25,226.15
2018,7,17,8,15,118.5,186.0,2.35,22.05,254.5,292.04,231.01
2018,7,17,8,30,92.0,210.0,2.3,22.7,268.0,298.41,233.71
2018,7,17,8,45,88.5,254.5,2.3,23.3,313.5,330.52,256.7
2018,7,17,9,0,85.0,299.0,2.3,23.9,359.0,375.84,288.94
2018,7,17,9,15,205.0,306.5,2.3,24.45,462.0,512.09,391.17
2018,7,17,9,30,325.0,314.0,2.3,25.0,565.0,653.34,491.94
2018,7,17,9,45,513.5,257.0,2.3,25.5,674.5,796.09,592.13
2018,7,17,10,0,702.0,200.0,2.3,26.0,784.0,932.67,682.3
2018,7,17,10,15,800.0,160.0,2.35,26.4,847.0,984.76,713.14
2018,7,17,10,30,898.0,120.0,2.4,26.8,910.0,1031.2,740.76
2018,7,17,10,45,917.5,112.5,2.4,27.2,937.0,1041.6,744.91
2018,7,17,11,0,937.0,105.0,2.4,27.6,964.0,1048.37,747.23
2018,7,17,11,15,940.0,105.5,2.4,27.85,979.0,1043.14,742.61
2018,7,17,11,30,943.0,106.0,2.4,28.1,994.0,1034.13,735.87
2018,7,17,11,45,945.0,106.0,2.45,28.35,1002.0,1019.92,726.54
2018,7,17,12,0,947.0,106.0,2.5,28.6,1010.0,1002.08,715.03
2018,7,17,12,15,944.0,108.0,2.55,28.7,1009.0,977.99,700.02
2018,7,17,12,30,941.0,110.0,2.6,28.8,1008.0,950.65,682.96
2018,7,17,12,45,935.0,113.0,2.6,28.85,999.5,918.53,662.49
2018,7,17,13,0,929.0,116.0,2.6,28.9,991.0,883.63,640.15
2018,7,17,13,15,926.5,115.5,2.65,28.85,977.0,845.79,616.36
2018,7,17,13,30,924.0,115.0,2.7,28.8,963.0,805.33,590.59
2018,7,17,13,45,919.0,114.5,2.75,28.75,941.0,760.64,561.48
2018,7,17,14,0,914.0,114.0,2.8,28.7,919.0,713.88,528.56
2018,7,17,14,15,907.5,112.0,2.85,28.5,890.0,663.06,492.21
2018,7,17,14,30,901.0,110.0,2.9,28.3,861.0,610.76,453.66
2018,7,17,14,45,892.0,109.0,2.95,28.1,826.5,556.73,412.54
2018,7,17,15,0,883.0,108.0,3.0,27.9,792.0,501.92,369.43
2018,7,17,15,15,871.5,106.0,3.0,27.9,752.0,444.74,322.81
2018,7,17,15,30,860.0,104.0,3.0,27.9,712.0,387.55,274.91
2018,7,17,15,45,829.5,106.0,3.05,27.3,662.0,322.77,221.51
2018,7,17,16,0,799.0,108.0,3.1,26.7,612.0,265.58,173.68
2018,7,17,16,15,783.0,103.0,3.1,26.2,565.0,208.42,126.77
2018,7,17,16,30,767.0,98.0,3.1,25.7,518.0,152.92,85.62
2018,7,17,16,45,757.5,91.0,3.15,25.2,473.0,98.08,54.72
2018,7,17,17,0,748.0,84.0,3.2,24.7,428.0,61.8,47.17
2018,7,17,17,15,714.5,80.5,3.15,24.05,377.5,55.28,41.91
2018,7,17,17,30,681.0,77.0,3.1,23.4,327.0,54.41,41.41
2018,7,17,17,45,634.0,71.0,3.1,22.7,276.0,51.52,39.09
2018,7,17,18,0,587.0,65.0,3.1,22.0,225.0,48.51,36.56
2018,7,17,18,15,517.5,58.5,3.0,21.3,178.0,44.9,33.35
2018,7,17,18,30,448.0,52.0,2.9,20.6,131.0,41.25,29.9
2018,7,17,18,45,344.0,42.0,2.8,19.9,91.5,34.23,23.24
2018,7,17,19,0,240.0,32.0,2.7,19.2,52.0,25.21,12.47
2018,7,17,19,15,138.5,19.5,2.7,18.85,29.5,17.74,0.0
2018,7,17,19,30,37.0,7.0,2.7,18.5,7.0,6.37,0.0
2018,7,17,19,45,18.5,3.5,2.65,18.1,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,4,45,18.0,3.5,2.0,15.05,3.0,0.0,0.0
2018,7,18,5,0,36.0,7.0,2.0,15.3,6.0,0.0,0.0
2018,7,18,5,15,134.0,19.0,2.1,15.95,27.5,46.53,0.0
2018,7,18,5,30,232.0,31.0,2.2,16.6,49.0,111.21,62.02
2018,7,18,5,45,334.5,40.0,2.25,17.2,87.0,171.86,126.01
2018,7,18,6,0,437.0,49.0,2.3,17.8,125.0,242.76,187.84
2018,7,18,6,15,376.5,49.5,2.2,18.4,130.0,241.94,192.49
2018,7,18,6,30,316.0,50.0,2.1,19.0,135.0,232.86,188.19
2018,7,18,6,45,160.0,72.0,2.05,19.65,115.0,172.23,139.13
2018,7,18,7,0,4.0,94.0,2.0,20.3,95.0,87.66,67.47
2018,7,18,7,15,6.0,120.0,1.9,20.9,122.5,114.13,88.98
2018,7,18,7,30,8.0,146.0,1.8,21.5,150.0,140.85,110.11
2018,7,18,7,45,12.0,167.0,1.75,22.15,173.5,164.11,128.11
2018,7,18,8,0,16.0,188.0,1.7,22.8,197.0,187.64,146.01
2018,7,18,8,15,27.0,217.0,1.7,23.3,233.5,237.54,184.39
2018,7,18,8,30,38.0,246.0,1.7,23.8,270.0,277.5,214.26
2018,7,18,8,45,68.5,279.0,1.7,24.35,326.0,339.59,260.81
2018,7,18,9,0,99.0,312.0,1.7,24.9,382.0,403.07,307.09
2018,7,18,9,15,248.0,302.0,1.75,25.35,490.5,563.84,425.71
2018,7,18,9,30,397.0,292.0,1.8,25.8,599.0,714.89,531.42
2018,7,18,9,45,617.0,213.0,1.85,26.25,714.0,857.08,629.65
2018,7,18,10,0,837.0,134.0,1.9,26.7,829.0,989.09,711.96
2018,7,18,10,15,865.0,125.0,1.9,27.05,865.0,1001.91,716.61
2018,7,18,10,30,893.0,116.0,1.9,27.4,901.0,1022.66,727.61
2018,7,18,10,45,880.5,127.5,1.95,27.75,917.5,1020.54,724.93
2018,7,18,11,0,868.0,139.0,2.0,28.1,934.0,1014.41,720.11
2018,7,18,11,15,889.0,129.5,2.05,28.3,955.0,1017.27,721.48
2018,7,18,11,30,910.0,120.0,2.1,28.5,976.0,1016.36,720.51
2018,7,18,11,45,891.5,133.0,2.15,28.7,977.5,995.14,706.94
2018,7,18,12,0,873.0,146.0,2.2,28.9,979.0,970.61,691.5
2018,7,18,12,15,827.5,175.0,2.3,28.95,964.5,944.0,675.62
2018,7,18,12,30,782.0,204.0,2.4,29.0,950.0,904.72,651.43
2018,7,18,12,45,649.0,284.5,2.45,29.0,900.5,841.52,608.51
2018,7,18,13,0,516.0,365.0,2.5,29.0,851.0,776.55,562.5
2018,7,18,13,15,550.0,338.5,2.55,28.95,849.0,754.79,549.5
2018,7,18,13,30,584.0,312.0,2.6,28.9,847.0,729.3,533.29
2018,7,18,13,45,576.5,306.5,2.65,28.8,824.5,688.42,505.42
2018,7,18,14,0,569.0,301.0,2.7,28.7,802.0,646.77,476.53
2018,7,18,14,15,612.5,265.0,2.75,28.55,788.5,610.03,451.28
2018,7,18,14,30,656.0,229.0,2.8,28.4,775.0,569.34,422.11
2018,7,18,14,45,705.0,195.0,2.8,28.2,759.5,527.78,390.89
2018,7,18,15,0,754.0,161.0,2.8,28.0,744.0,483.5,356.07
2018,7,18,15,15,695.0,174.0,2.8,28.0,690.0,420.85,306.74
2018,7,18,15,30,636.0,187.0,2.8,28.0,636.0,366.82,263.34
2018,7,18,15,45,656.5,166.5,2.95,27.3,604.0,315.52,220.68
2018,7,18,16,0,677.0,146.0,3.1,26.6,572.0,261.65,175.09
2018,7,18,16,15,697.5,127.5,3.25,26.05,537.0,206.9,129.26
2018,7,18,16,30,718.0,109.0,3.4,25.5,502.0,149.9,85.34
2018,7,18,16,45,710.0,100.5,3.5,24.95,458.0,96.54,54.82
2018,7,18,17,0,702.0,92.0,3.6,24.4,414.0,61.3,46.83
2018,7,18,17,15,674.0,86.0,3.65,23.65,365.0,58.99,45.17
2018,7,18,17,30,646.0,80.0,3.7,22.9,316.0,56.5,43.29
2018,7,18,17,45,598.5,74.0,3.7,22.1,266.5,53.73,41.11
2018,7,18,18,0,551.0,68.0,3.7,21.3,217.0,50.86,38.71
2018,7,18,18,15,482.0,60.5,3.6,20.65,171.0,46.54,34.86
2018,7,18,18,30,413.0,53.0,3.5,20.0,125.0,42.12,30.71
2018,7,18,18,45,306.5,42.5,3.35,19.35,86.5,33.0,22.21
2018,7,18,19,0,200.0,32.0,3.2,18.7,48.0,25.18,12.1
2018,7,18,19,15,115.0,19.0,3.05,18.35,27.0,17.28,0.0
2018,7,18,19,30,30.0,6.0,2.9,18.0,6.0,0.0,0.0
2018,7,18,19,45,15.0,3.0,2.75,17.65,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,4,45,17.0,3.5,2.65,14.9,3.0,0.0,0.0
2018,7,19,5,0,34.0,7.0,2.8,15.1,6.0,0.0,0.0
2018,7,19,5,15,130.0,18.5,3.0,15.55,26.5,45.14,0.0
2018,7,19,5,30,226.0,30.0,3.2,16.0,47.0,107.91,57.8
2018,7,19,5,45,170.0,31.5,3.4,16.5,49.5,104.5,75.74
2018,7,19,6,0,114.0,33.0,3.6,17.0,52.0,84.75,63.8
2018,7,19,6,15,57.0,48.5,3.5,17.45,58.0,76.73,58.85
2018,7,19,6,30,0.0,64.0,3.4,17.9,64.0,57.39,42.84
2018,7,19,6,45,9.0,93.5,3.35,18.3,97.0,91.12,71.22
2018,7,19,7,0,18.0,123.0,3.3,18.7,130.0,125.97,100.1
2018,7,19,7,15,63.0,152.0,3.1,19.2,180.0,193.76,156.08
2018,7,19,7,30,108.0,181.0,2.9,19.7,230.0,269.86,217.29
2018,7,19,7,45,170.5,203.5,2.7,20.15,291.5,344.55,276.26
2018,7,19,8,0,233.0,226.0,2.5,20.6,353.0,437.52,347.23
2018,7,19,8,15,249.5,246.0,2.4,21.2,393.0,480.91,377.81
2018,7,19,8,30,266.0,266.0,2.3,21.8,433.0,524.46,407.97
2018,7,19,8,45,410.0,240.5,2.15,22.4,518.5,646.65,497.17
2018,7,19,9,0,554.0,215.0,2.0,23.0,604.0,761.47,576.82
2018,7,19,9,15,668.5,182.5,1.95,23.65,679.0,853.42,636.62
2018,7,19,9,30,783.0,150.0,1.9,24.3,754.0,934.02,685.54
2018,7,19,9,45,791.5,155.0,1.85,24.9,789.0,959.04,697.45
2018,7,19,10,0,800.0,160.0,1.8,25.5,824.0,980.95,707.81
2018,7,19,10,15,833.0,149.0,1.85,26.05,861.0,1007.19,722.28
2018,7,19,10,30,866.0,138.0,1.9,26.6,898.0,1018.8,727.48
2018,7,19,10,45,865.0,142.5,1.9,27.15,918.0,1020.68,726.18
2018,7,19,11,0,864.0,147.0,1.9,27.7,938.0,1018.89,722.84
2018,7,19,11,15,813.0,180.0,2.0,28.05,933.5,1004.74,713.74
2018,7,19,11,30,762.0,213.0,2.1,28.4,929.0,982.77,699.87
2018,7,19,11,45,798.0,193.5,2.2,28.75,949.0,975.36,695.24
2018,7,19,12,0,834.0,174.0,2.3,29.1,969.0,972.07,693.12
2018,7,19,12,15,872.0,151.5,2.5,29.2,982.5,953.18,682.68
2018,7,19,12,30,910.0,129.0,2.7,29.3,996.0,941.73,676.98
2018,7,19,12,45,910.5,127.5,2.85,29.4,989.5,911.77,658.7
2018,7,19,13,0,911.0,126.0,3.0,29.5,983.0,878.8,638.37
2018,7,19,13,15,907.0,126.0,3.2,29.25,968.0,840.68,615.49
2018,7,19,13,30,903.0,126.0,3.4,29.0,953.0,800.11,590.5
2018,7,19,13,45,880.5,135.0,3.55,28.75,925.5,751.7,558.58
2018,7,19,14,0,858.0,144.0,3.7,28.5,898.0,702.53,524.02
2018,7,19,14,15,758.0,186.5,3.75,28.05,837.0,634.58,474.37
2018,7,19,14,30,658.0,229.0,3.8,27.6,776.0,570.85,427.03
2018,7,19,14,45,642.5,224.0,3.85,27.1,740.0,519.61,388.74
2018,7,19,15,0,627.0,219.0,3.9,26.6,704.0,468.99,349.71
2018,7,19,15,15,686.0,183.5,3.9,26.6,688.5,425.0,313.14
2018,7,19,15,30,745.0,148.0,3.9,26.6,673.0,374.09,269.43
2018,7,19,15,45,739.5,139.0,3.75,25.55,632.5,318.24,222.61
2018,7,19,16,0,734.0,130.0,3.6,24.5,592.0,262.56,175.45
2018,7,19,16,15,718.5,124.0,3.5,23.95,546.5,207.78,130.23
2018,7,19,16,30,703.0,118.0,3.4,23.4,501.0,154.69,90.54
2018,7,19,16,45,684.0,111.5,3.3,22.9,455.0,102.95,61.25
2018,7,19,17,0,665.0,105.0,3.2,22.4,409.0,70.34,54.95
2018,7,19,17,15,631.5,99.0,3.15,21.9,360.0,68.4,53.6
2018,7,19,17,30,598.0,93.0,3.1,21.4,311.0,66.32,52.06
2018,7,19,17,45,547.5,85.5,3.0,20.9,261.5,62.81,49.19
2018,7,19,18,0,497.0,78.0,2.9,20.4,212.0,59.14,46.05
2018,7,19,18,15,431.5,68.0,2.8,19.9,166.5,51.19,39.0
2018,7,19,18,30,366.0,58.0,2.7,19.4,121.0,44.36,32.7
2018,7,19,18,45,278.0,45.0,2.6,18.9,84.0,34.92,23.83
2018,7,19,19,0,190.0,32.0,2.5,18.4,47.0,25.19,11.7
2018,7,19,19,15,109.5,19.5,2.5,18.1,26.5,17.74,0.0
2018,7,19,19,30,29.0,7.0,2.5,17.8,6.0,0.0,0.0
2018,7,19,19,45,14.5,3.5,2.45,17.45,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,1.85,13.45,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,1.9,13.6,5.0,0.0,0.0
2018,7,20,5,15,78.0,18.0,2.0,14.2,23.0,33.32,0.0
2018,7,20,5,30,139.0,31.0,2.1,14.8,41.0,84.72,43.07
2018,7,20,5,45,218.5,46.5,2.2,15.35,76.5,139.78,103.04
2018,7,20,6,0,298.0,62.0,2.3,15.9,112.0,200.79,156.69
2018,7,20,6,15,292.0,76.5,2.3,16.5,139.5,231.34,185.41
2018,7,20,6,30,286.0,91.0,2.3,17.1,167.0,260.89,211.87
2018,7,20,6,45,318.0,107.5,2.35,17.65,208.5,312.65,255.1
2018,7,20,7,0,350.0,124.0,2.4,18.2,250.0,367.03,299.05
2018,7,20,7,15,403.0,135.0,2.4,18.8,301.0,431.38,349.62
2018,7,20,7,30,456.0,146.0,2.4,19.4,352.0,499.64,401.62
2018,7,20,7,45,495.0,155.0,2.4,20.0,402.5,558.65,444.94
2018,7,20,8,0,534.0,164.0,2.4,20.6,453.0,619.37,488.29
2018,7,20,8,15,553.0,174.0,2.4,21.15,497.0,666.0,520.01
2018,7,20,8,30,572.0,184.0,2.4,21.7,541.0,712.02,550.62
2018,7,20,8,45,563.5,200.5,2.4,22.25,573.5,739.92,567.19
2018,7,20,9,0,555.0,217.0,2.4,22.8,606.0,765.0,581.65
2018,7,20,9,15,613.0,206.0,2.45,23.3,658.5,826.61,623.09
2018,7,20,9,30,671.0,195.0,2.5,23.8,711.0,882.14,658.39
2018,7,20,9,45,731.0,174.0,2.5,24.25,759.5,927.47,685.77
2018,7,20,10,0,791.0,153.0,2.5,24.7,808.0,965.28,707.89
2018,7,20,10,15,798.5,153.5,2.55,25.1,834.5,978.22,714.31
2018,7,20,10,30,806.0,154.0,2.6,25.5,861.0,987.85,718.9
2018,7,20,10,45,812.5,154.5,2.65,25.85,882.0,993.09,720.92
2018,7,20,11,0,819.0,155.0,2.7,26.2,903.0,994.87,720.85
2018,7,20,11,15,805.0,165.0,2.75,26.4,910.5,982.49,712.21
2018,7,20,11,30,791.0,175.0,2.8,26.6,918.0,966.68,701.56
2018,7,20,11,45,793.5,174.5,2.85,26.75,925.0,953.39,692.77
2018,7,20,12,0,796.0,174.0,2.9,26.9,932.0,936.86,681.91
2018,7,20,12,15,816.0,161.5,3.0,26.95,938.5,921.83,672.73
2018,7,20,12,30,836.0,149.0,3.1,27.0,945.0,894.13,655.15
2018,7,20,12,45,841.0,143.5,3.15,27.0,939.0,866.51,637.41
2018,7,20,13,0,846.0,138.0,3.2,27.0,933.0,835.91,617.59
2018,7,20,13,15,842.0,137.0,3.25,26.9,918.0,799.13,593.68
2018,7,20,13,30,838.0,136.0,3.3,26.8,903.0,760.11,568.03
2018,7,20,13,45,833.5,134.0,3.35,26.7,881.5,717.81,538.86
2018,7,20,14,0,829.0,132.0,3.4,26.6,860.0,673.66,507.05
2018,7,20,14,15,821.5,130.0,3.45,26.35,832.0,625.97,472.13
2018,7,20,14,30,814.0,128.0,3.5,26.1,804.0,577.07,435.32
2018,7,20,14,45,804.5,126.0,3.5,25.9,771.0,524.52,394.52
2018,7,20,15,0,795.0,124.0,3.5,25.7,738.0,472.12,352.57
2018,7,20,15,15,782.5,121.5,3.5,25.7,699.5,417.83,307.74
2018,7,20,15,30,770.0,119.0,3.5,25.7,661.0,363.87,262.05
2018,7,20,15,45,753.0,115.5,3.5,25.05,617.5,308.37,215.11
2018,7,20,16,0,736.0,112.0,3.5,24.4,574.0,254.23,169.02
2018,7,20,16,15,713.5,109.0,3.5,23.95,528.0,195.75,121.01
2018,7,20,16,30,691.0,106.0,3.5,23.5,482.0,144.52,82.93
2018,7,20,16,45,662.0,102.0,3.45,23.05,434.0,94.9,55.38
2018,7,20,17,0,633.0,98.0,3.4,22.6,386.0,65.12,50.46
2018,7,20,17,15,596.0,92.5,3.35,22.1,338.0,63.34,49.22
2018,7,20,17,30,559.0,87.0,3.3,21.6,290.0,61.45,47.81
2018,7,20,17,45,508.5,80.5,3.2,21.1,243.0,58.58,45.49
2018,7,20,18,0,458.0,74.0,3.1,20.6,196.0,55.62,42.95
2018,7,20,18,15,393.0,64.0,3.05,20.15,153.0,48.09,36.26
2018,7,20,18,30,328.0,54.0,3.0,19.7,110.0,41.21,29.93
2018,7,20,18,45,243.0,41.5,2.9,19.2,75.5,32.12,21.4
2018,7,20,19,0,158.0,29.0,2.8,18.7,41.0,22.76,9.54
2018,7,20,19,15,90.0,17.0,2.8,18.5,23.0,15.46,0.0
2018,7,20,19,30,22.0,5.0,2.8,18.3,5.0,0.0,0.0
2018,7,20,19,45,11.0,2.5,2.75,18.1,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
