Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,7.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,7,21,5,15,69.0,16.0,1.95,16.2,20.5,29.52,0.0
2018,7,21,5,30,124.0,28.0,2.0,16.6,37.0,76.59,35.73
2018,7,21,5,45,203.5,42.5,2.05,17.0,70.5,130.16,94.77
2018,7,21,6,0,283.0,57.0,2.1,17.4,104.0,189.22,146.51
2018,7,21,6,15,320.5,70.0,2.15,17.9,140.5,236.72,188.58
2018,7,21,6,30,358.0,83.0,2.2,18.4,177.0,288.03,232.71
2018,7,21,6,45,399.5,94.5,2.2,18.95,220.5,343.27,278.59
2018,7,21,7,0,441.0,106.0,2.2,19.5,264.0,402.02,325.7
2018,7,21,7,15,505.0,110.0,2.25,20.05,317.0,469.93,378.83
2018,7,21,7,30,569.0,114.0,2.3,20.6,370.0,549.68,439.07
2018,7,21,7,45,607.5,116.5,2.3,21.15,419.0,606.58,480.15
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,664.6,520.62
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,674.96,524.42
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,671.18,518.04
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,738.95,565.28
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,801.33,606.36
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,849.44,636.73
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,891.36,662.63
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,911.75,673.57
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,928.89,682.56
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,943.97,690.82
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,955.91,697.11
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,962.57,700.22
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,965.9,701.31
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,942.04,685.52
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,908.33,663.46
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,922.73,672.92
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,926.9,675.34
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,907.7,662.83
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,885.32,648.41
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,851.13,626.08
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,823.13,607.89
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,788.06,585.07
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,750.64,560.48
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,703.61,527.14
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,653.54,490.6
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,611.18,459.77
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,565.96,425.83
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,516.95,387.79
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,466.76,347.67
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,413.37,303.81
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,360.33,259.14
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,306.96,213.96
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,254.12,168.9
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,196.21,121.63
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,145.99,84.58
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,94.51,55.06
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,61.75,47.38
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,59.5,45.74
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,57.08,43.88
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,53.63,41.05
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,50.01,37.94
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,45.3,33.72
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,40.44,29.15
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,30.26,19.72
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,21.22,7.95
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,15.01,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,36.63,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,90.4,39.01
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,149.06,107.75
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,217.36,167.67
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,198.2,157.43
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,158.5,127.2
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,159.89,128.57
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,153.28,122.21
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,212.6,170.73
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,287.43,230.26
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,406.79,325.2
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,541.42,427.84
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,650.85,508.38
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,760.53,584.3
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,813.58,617.96
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,862.31,648.51
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,870.57,651.58
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,869.13,648.55
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,886.93,658.2
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,901.28,665.39
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,932.25,685.07
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,953.75,698.35
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,979.0,713.64
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,990.07,719.68
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,985.72,716.76
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,977.87,711.76
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,964.59,702.95
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,947.94,692.04
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,927.07,679.0
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,903.03,663.84
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,873.68,644.65
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,841.44,623.46
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,804.52,599.31
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,765.19,573.29
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,722.43,544.12
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,677.68,511.4
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,629.55,475.78
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,580.05,438.12
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,528.19,397.56
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,475.54,355.15
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,420.92,309.73
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,366.36,263.2
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,305.03,211.18
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,249.48,163.38
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,196.46,120.1
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,142.26,80.53
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,89.3,50.27
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,55.83,42.32
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,53.0,40.12
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,49.95,37.66
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,47.32,35.49
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,44.59,33.13
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,40.02,29.04
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,35.3,24.63
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,29.02,18.54
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,22.56,8.08
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,15.01,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,42.3,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,101.2,39.58
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,163.65,118.23
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,232.49,179.63
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,295.06,234.89
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,364.23,294.06
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,427.01,346.28
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,493.33,399.25
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,550.4,443.09
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,610.97,487.85
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,665.33,524.99
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,719.55,561.04
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,766.73,591.06
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,805.25,614.44
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,845.63,638.85
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,883.91,661.42
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,916.35,680.29
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,946.08,697.25
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,969.26,709.97
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,989.29,720.67
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,1003.68,727.62
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,1014.49,732.38
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,1019.06,733.72
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,1019.93,732.85
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,1015.55,729.38
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,1007.45,723.68
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,993.25,714.19
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,975.49,702.53
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,952.51,687.97
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,926.3,671.33
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,894.47,651.27
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,859.95,629.28
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,822.53,605.49
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,782.58,579.75
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,739.21,551.51
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,693.79,519.31
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,644.48,483.31
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,593.61,445.09
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,540.86,404.33
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,487.06,361.42
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,431.03,315.07
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,375.01,267.53
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,316.87,217.93
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,259.3,168.57
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,197.69,118.69
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,146.62,81.91
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,92.95,52.24
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,60.3,45.82
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,52.5,39.44
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,50.09,37.55
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,52.55,39.79
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,54.66,41.62
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,46.58,34.53
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,38.18,26.97
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,29.08,18.47
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,19.67,5.6
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,14.1,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,38.59,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,93.96,31.48
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,152.97,110.01
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,217.45,167.94
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,236.01,188.06
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,251.55,203.57
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,249.68,203.18
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,251.58,204.4
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,320.06,259.91
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,394.82,318.7
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,537.42,429.43
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,688.16,539.83
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,747.09,578.01
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,810.55,619.01
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,842.99,637.77
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,881.15,660.39
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,912.64,678.68
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,941.32,695.01
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,963.69,706.97
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,982.74,716.79
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,997.12,724.07
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,1008.05,729.22
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,1014.38,731.11
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,1017.08,730.82
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,1012.62,726.96
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,1004.5,720.94
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,991.26,711.9
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,974.46,700.7
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,951.47,686.32
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,925.26,669.84
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,894.74,650.17
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,861.42,628.57
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,823.86,604.73
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,783.72,578.88
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,740.08,550.0
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,694.32,517.22
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,645.06,481.24
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,594.31,443.15
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,541.76,402.67
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,488.24,360.13
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,431.77,313.75
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,375.31,266.17
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,318.14,217.83
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,255.53,165.11
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,199.04,119.41
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,146.72,81.82
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,92.66,51.95
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,59.67,45.13
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,56.32,42.55
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,48.12,35.76
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,45.37,33.53
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,42.51,31.09
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,38.66,27.65
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,34.72,23.94
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,28.37,17.76
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,21.84,5.85
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,14.55,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,46.02,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,108.21,29.57
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,174.0,123.64
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,245.66,188.02
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,310.25,244.92
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,381.42,305.35
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,441.31,354.94
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,506.32,406.3
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,566.08,451.05
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,626.94,494.19
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,680.44,529.37
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,733.41,563.15
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,773.77,587.12
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,819.09,614.0
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,858.2,635.9
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,894.96,655.86
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,926.4,672.82
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,954.88,687.7
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,976.48,697.97
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,994.55,706.03
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,1007.75,713.16
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,1017.38,718.19
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,1021.9,720.0
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,1022.7,719.62
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,1018.24,717.42
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,1010.08,712.97
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,995.82,704.72
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,978.03,694.24
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,955.84,681.14
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,930.33,665.86
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,900.26,647.94
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,867.14,627.82
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,829.65,604.42
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,789.58,579.02
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,741.27,547.31
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,692.09,512.38
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,638.84,473.75
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,585.52,434.15
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,533.41,394.76
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,480.44,353.38
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,425.18,308.49
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,369.81,262.36
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,313.97,215.73
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,257.91,168.42
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,200.98,120.97
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,142.92,77.19
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,90.47,50.15
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,56.93,42.87
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,53.78,40.47
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,50.37,37.77
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,47.33,35.3
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,44.16,32.6
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,39.95,28.82
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,35.65,24.76
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,28.89,18.14
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,21.92,4.73
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,14.1,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,26.71,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,76.2,13.85
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,139.1,98.62
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,208.98,160.45
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,224.55,177.94
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,225.7,181.66
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,231.61,187.14
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,219.64,176.82
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,243.77,195.36
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,266.47,211.97
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,316.65,250.39
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,368.78,289.15
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,472.95,367.4
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,569.64,437.23
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,699.12,528.81
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,827.6,614.41
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,877.57,643.9
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,920.21,668.95
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,938.82,678.35
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,954.1,685.89
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,971.13,695.75
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,977.64,698.97
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,988.11,705.55
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,1003.17,715.03
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,1005.12,716.31
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,991.83,708.13
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,979.84,701.39
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,964.44,692.42
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,941.94,678.87
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,916.44,663.34
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,887.14,644.91
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,847.1,619.25
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,788.97,580.27
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,729.3,538.36
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,680.71,504.52
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,633.05,470.64
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,574.18,427.72
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,519.73,387.51
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,476.27,355.18
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,433.88,322.93
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,403.5,297.52
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,360.48,260.26
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,310.81,217.5
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,255.14,168.83
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,200.04,123.55
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,146.32,83.73
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,93.08,54.05
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,61.71,47.16
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,58.01,44.27
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,54.01,41.05
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,50.01,37.74
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,45.79,34.11
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,41.27,30.04
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,36.62,25.65
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,29.46,18.58
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,22.05,3.35
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,14.1,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,20.84,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,60.84,4.42
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,118.98,84.32
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,179.28,138.63
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,205.46,164.13
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,219.62,178.3
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,245.81,200.81
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,269.18,219.82
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,280.69,228.34
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,300.23,242.6
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,336.12,269.79
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,371.92,296.19
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,487.88,385.95
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,613.3,478.99
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,719.11,555.49
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,837.97,637.19
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,878.57,661.83
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,917.4,685.61
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,943.64,700.23
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,967.13,713.06
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,982.99,721.53
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,1003.03,732.85
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,1014.59,738.65
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,1022.59,742.31
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,1018.66,738.82
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,999.14,725.45
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,992.97,720.97
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,971.55,706.52
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,946.46,690.23
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,929.56,679.38
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,894.65,656.65
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,864.99,637.43
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,827.14,612.72
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,786.89,586.21
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,739.13,552.41
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,690.55,517.24
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,639.31,479.59
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,587.95,440.92
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,537.26,401.76
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,485.23,360.36
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,430.04,315.24
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,374.66,268.81
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,313.29,217.46
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,257.0,169.74
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,201.52,124.26
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,147.85,84.75
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,94.39,55.11
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,63.35,48.5
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,61.44,47.18
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,59.41,45.69
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,57.14,43.9
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,54.89,41.98
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,49.02,36.75
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,40.73,29.19
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,29.57,18.63
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,18.1,0.25
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,10.91,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,10.56,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,28.74,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,70.41,48.21
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,111.53,85.23
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,154.02,122.42
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,198.75,160.86
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,225.96,184.05
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,262.03,213.49
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,264.78,214.49
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,263.14,211.48
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,298.95,238.73
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,334.96,265.31
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,391.2,307.41
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,449.29,349.65
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,545.75,419.71
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,630.34,478.9
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,734.54,550.72
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,826.5,612.07
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,852.59,626.89
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,876.62,640.94
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,898.87,654.46
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,918.63,666.33
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,923.17,668.11
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,924.88,668.24
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,927.61,669.58
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,927.87,669.32
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,911.99,658.31
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,894.22,646.17
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,886.2,641.39
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,875.05,634.41
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,848.02,617.01
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,818.21,597.62
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,776.56,569.75
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,734.11,540.9
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,678.54,501.95
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,626.37,464.72
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,599.54,446.19
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,567.53,422.83
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,521.61,388.14
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,473.85,350.96
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,423.75,310.43
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,372.31,267.71
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,319.95,223.78
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,266.42,178.46
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,212.08,134.73
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,160.33,97.19
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,111.29,70.94
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,85.86,67.58
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,81.47,64.26
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,77.01,60.76
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,70.46,55.35
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,63.63,49.5
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,53.07,40.19
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,42.1,30.29
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,29.51,18.41
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,17.14,0.0
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,12.75,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,34.69,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,70.45,47.85
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,96.23,72.85
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,134.64,106.58
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,184.36,149.27
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,226.58,184.99
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,270.47,221.17
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,287.83,234.66
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,314.24,254.72
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,336.39,270.53
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,356.57,284.36
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,418.93,331.77
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,499.15,390.84
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,570.44,442.34
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,644.34,494.3
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,741.82,562.51
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,826.06,619.69
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,878.23,653.51
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,924.85,683.38
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,939.71,691.93
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,951.51,698.86
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,949.08,696.23
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,943.4,691.6
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,957.39,702.34
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,967.48,709.58
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,901.62,664.09
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,835.46,617.24
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,837.43,620.76
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,835.18,620.8
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,823.7,614.2
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,808.52,604.96
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,749.75,562.97
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,693.5,522.43
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,660.62,499.78
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,625.46,474.79
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,576.49,438.57
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,529.43,403.19
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,475.35,361.99
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,427.1,324.62
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,363.16,275.55
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,314.48,238.83
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,281.93,213.2
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,249.39,187.25
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,215.83,161.05
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,183.6,136.92
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,146.84,110.26
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,108.22,87.92
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,86.6,69.76
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,70.76,56.29
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,64.77,51.2
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,58.53,45.7
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,49.74,37.76
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,40.62,29.32
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,28.37,17.52
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,16.35,0.0
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,9.35,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,25.46,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,57.82,38.01
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,93.11,70.45
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,120.52,95.19
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,147.33,118.75
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,175.15,142.41
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,202.74,165.15
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,250.25,203.73
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,300.11,243.15
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,363.07,292.41
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,443.62,353.5
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,525.74,414.28
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,611.73,475.78
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,681.26,522.84
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,736.6,559.11
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,775.78,584.11
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,813.7,608.02
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,838.62,622.68
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,861.45,635.96
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,879.06,646.65
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,894.16,655.74
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,909.02,664.51
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,921.16,671.51
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,921.44,671.02
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,918.84,668.81
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,906.54,660.16
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,891.57,649.85
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,877.96,641.21
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,861.8,630.78
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,842.93,618.8
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,820.01,603.93
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,785.26,580.21
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,748.47,554.83
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,707.07,526.13
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,664.13,495.73
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,618.39,462.57
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,571.71,427.88
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,522.74,390.6
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,473.15,351.74
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,420.29,309.24
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,368.41,266.54
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,316.08,223.66
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,265.95,182.51
2018,7,30,16,15,548.5,177.5,3.15,24.9,491.0,217.05,144.02
2018,7,30,16,30,515.0,173.0,3.2,24.4,444.0,171.98,112.11
2018,7,30,16,45,469.0,165.5,3.2,23.95,393.5,128.35,88.58
2018,7,30,17,0,423.0,158.0,3.2,23.5,343.0,106.98,85.86
2018,7,30,17,15,381.0,143.5,3.2,22.75,294.0,99.29,79.85
2018,7,30,17,30,339.0,129.0,3.2,22.0,245.0,95.1,76.68
2018,7,30,17,45,284.5,111.5,3.2,21.25,197.5,83.35,66.82
2018,7,30,18,0,230.0,94.0,3.2,20.5,150.0,71.22,56.37
2018,7,30,18,15,183.5,72.0,3.2,19.85,110.0,55.63,42.62
2018,7,30,18,30,137.0,50.0,3.2,19.2,70.0,39.5,28.19
2018,7,30,18,45,89.5,31.5,3.15,18.55,42.5,25.42,14.9
2018,7,30,19,0,42.0,13.0,3.1,17.9,15.0,10.85,0.0
2018,7,30,19,15,21.0,6.5,3.1,17.6,7.5,5.91,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
