Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,14.2,7.0,9.32,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.6,14.0,25.21,0.0
2018,7,31,5,45,74.0,29.5,2.15,14.95,38.5,65.61,43.35
2018,7,31,6,0,112.0,47.0,2.2,15.3,63.0,104.5,79.48
2018,7,31,6,15,140.0,68.0,2.15,15.8,96.0,147.28,117.06
2018,7,31,6,30,168.0,89.0,2.1,16.3,129.0,192.56,156.17
2018,7,31,6,45,181.5,108.5,2.05,16.75,161.5,230.49,188.36
2018,7,31,7,0,195.0,128.0,2.0,17.2,194.0,269.38,220.34
2018,7,31,7,15,185.5,150.5,1.95,17.75,221.5,286.16,233.26
2018,7,31,7,30,176.0,173.0,1.9,18.3,249.0,311.92,252.65
2018,7,31,7,45,156.0,197.5,1.85,18.85,271.0,330.71,265.63
2018,7,31,8,0,136.0,222.0,1.8,19.4,293.0,347.16,276.37
2018,7,31,8,15,159.0,244.5,1.85,20.0,335.0,394.64,311.88
2018,7,31,8,30,182.0,267.0,1.9,20.6,377.0,443.12,347.21
2018,7,31,8,45,262.5,276.0,1.9,21.2,448.5,544.27,421.77
2018,7,31,9,0,343.0,285.0,1.9,21.8,520.0,633.88,485.35
2018,7,31,9,15,441.5,273.5,1.9,22.4,594.5,736.97,556.75
2018,7,31,9,30,540.0,262.0,1.9,23.0,669.0,827.63,617.36
2018,7,31,9,45,586.0,249.5,1.95,23.6,710.0,866.75,641.77
2018,7,31,10,0,632.0,237.0,2.0,24.2,751.0,910.49,669.21
2018,7,31,10,15,637.0,244.0,2.05,24.65,777.5,926.14,677.32
2018,7,31,10,30,642.0,251.0,2.1,25.1,804.0,938.79,683.79
2018,7,31,10,45,644.0,255.5,2.15,25.5,822.5,942.84,684.93
2018,7,31,11,0,646.0,260.0,2.2,25.9,841.0,943.78,684.22
2018,7,31,11,15,642.5,265.5,2.3,26.15,851.5,937.1,679.46
2018,7,31,11,30,639.0,271.0,2.4,26.4,862.0,927.41,672.84
2018,7,31,11,45,647.0,268.5,2.45,26.7,871.0,918.29,666.45
2018,7,31,12,0,655.0,266.0,2.5,27.0,880.0,906.1,658.06
2018,7,31,12,15,654.5,265.5,2.55,27.05,879.5,884.87,644.24
2018,7,31,12,30,654.0,265.0,2.6,27.1,879.0,861.05,628.68
2018,7,31,12,45,658.0,260.5,2.7,27.15,874.0,835.06,612.04
2018,7,31,13,0,662.0,256.0,2.8,27.2,869.0,806.59,593.46
2018,7,31,13,15,664.5,249.5,2.85,27.15,856.5,772.75,570.9
2018,7,31,13,30,667.0,243.0,2.9,27.1,844.0,736.79,546.5
2018,7,31,13,45,675.0,231.5,2.95,27.05,827.0,698.4,520.07
2018,7,31,14,0,683.0,220.0,3.0,27.0,810.0,657.7,491.37
2018,7,31,14,15,685.0,211.5,3.05,26.85,786.5,613.63,459.59
2018,7,31,14,30,687.0,203.0,3.1,26.7,763.0,567.98,425.74
2018,7,31,14,45,689.5,192.0,3.1,26.5,733.5,519.05,388.42
2018,7,31,15,0,692.0,181.0,3.1,26.3,704.0,468.81,348.91
2018,7,31,15,15,682.5,174.0,3.1,26.3,666.5,415.8,305.92
2018,7,31,15,30,673.0,167.0,3.1,26.3,629.0,363.09,262.08
2018,7,31,15,45,671.5,155.0,3.15,25.75,590.0,309.2,216.91
2018,7,31,16,0,670.0,143.0,3.2,25.2,551.0,255.15,171.21
2018,7,31,16,15,658.0,133.5,3.25,24.75,507.0,201.29,127.25
2018,7,31,16,30,646.0,124.0,3.3,24.3,463.0,148.83,88.68
2018,7,31,16,45,631.0,114.0,3.3,23.85,417.0,97.45,60.64
2018,7,31,17,0,616.0,104.0,3.3,23.4,371.0,70.61,55.05
2018,7,31,17,15,587.0,96.0,3.3,22.75,324.0,67.19,52.45
2018,7,31,17,30,558.0,88.0,3.3,22.1,277.0,63.52,49.54
2018,7,31,17,45,508.0,79.0,3.25,21.45,229.0,58.67,45.49
2018,7,31,18,0,458.0,70.0,3.2,20.8,181.0,53.58,41.05
2018,7,31,18,15,385.0,59.5,3.2,20.15,137.5,45.16,33.52
2018,7,31,18,30,312.0,49.0,3.2,19.5,94.0,37.77,26.63
2018,7,31,18,45,213.5,34.5,3.15,18.9,60.0,26.94,15.88
2018,7,31,19,0,115.0,20.0,3.1,18.3,26.0,15.8,0.0
2018,7,31,19,15,57.5,10.0,3.1,17.95,13.0,9.1,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,32.0,8.5,2.4,14.0,10.0,14.6,0.0
2018,8,1,5,30,64.0,17.0,2.4,14.4,20.0,39.56,0.0
2018,8,1,5,45,131.0,35.0,2.4,14.75,50.5,93.19,62.47
2018,8,1,6,0,198.0,53.0,2.4,15.1,81.0,146.52,112.61
2018,8,1,6,15,217.5,69.0,2.3,15.6,111.0,183.47,146.47
2018,8,1,6,30,237.0,85.0,2.2,16.1,141.0,222.47,180.97
2018,8,1,6,45,244.0,104.0,2.1,16.65,174.0,260.01,212.96
2018,8,1,7,0,251.0,123.0,2.0,17.2,207.0,297.69,243.81
2018,8,1,7,15,227.0,145.5,1.95,17.8,231.0,319.25,260.15
2018,8,1,7,30,203.0,168.0,1.9,18.4,255.0,325.38,263.7
2018,8,1,7,45,187.0,194.0,1.9,19.0,282.0,350.16,281.5
2018,8,1,8,0,171.0,220.0,1.9,19.6,309.0,372.82,297.04
2018,8,1,8,15,283.0,222.0,1.9,20.25,386.0,486.48,384.2
2018,8,1,8,30,395.0,224.0,1.9,20.9,463.0,609.22,473.87
2018,8,1,8,45,508.0,207.0,1.95,21.55,538.5,703.56,540.83
2018,8,1,9,0,621.0,190.0,2.0,22.2,614.0,809.35,613.42
2018,8,1,9,15,664.5,183.5,2.1,22.7,661.5,858.06,643.79
2018,8,1,9,30,708.0,177.0,2.2,23.2,709.0,905.52,673.45
2018,8,1,9,45,751.5,163.5,2.25,23.75,752.0,943.5,695.87
2018,8,1,10,0,795.0,150.0,2.3,24.3,795.0,973.7,713.07
2018,8,1,10,15,790.5,159.5,2.4,24.7,820.0,984.36,718.54
2018,8,1,10,30,786.0,169.0,2.5,25.1,845.0,991.33,721.9
2018,8,1,10,45,772.0,181.0,2.6,25.5,859.5,987.58,718.44
2018,8,1,11,0,758.0,193.0,2.7,25.9,874.0,980.14,712.8
2018,8,1,11,15,756.5,197.0,2.8,26.15,886.0,973.92,708.47
2018,8,1,11,30,755.0,201.0,2.9,26.4,898.0,964.37,702.04
2018,8,1,11,45,761.5,200.0,3.0,26.6,908.0,954.6,695.69
2018,8,1,12,0,768.0,199.0,3.1,26.8,918.0,941.5,687.2
2018,8,1,12,15,786.0,188.5,3.15,26.95,924.5,926.86,677.56
2018,8,1,12,30,804.0,178.0,3.2,27.1,931.0,908.48,665.51
2018,8,1,12,45,800.5,178.0,3.25,27.2,923.0,877.44,645.2
2018,8,1,13,0,797.0,178.0,3.3,27.3,915.0,843.87,623.17
2018,8,1,13,15,778.5,184.5,3.35,27.35,894.5,801.8,595.36
2018,8,1,13,30,760.0,191.0,3.4,27.4,874.0,758.55,565.08
2018,8,1,13,45,761.5,185.0,3.45,27.4,855.0,717.87,536.55
2018,8,1,14,0,763.0,179.0,3.5,27.4,836.0,675.09,505.84
2018,8,1,14,15,775.0,166.0,3.55,27.35,814.5,630.8,473.53
2018,8,1,14,30,787.0,153.0,3.6,27.3,793.0,583.68,438.14
2018,8,1,14,45,783.5,147.0,3.6,27.2,761.0,531.81,397.98
2018,8,1,15,0,780.0,141.0,3.6,27.1,729.0,478.92,355.82
2018,8,1,15,15,758.0,140.0,3.6,27.1,686.0,421.93,309.37
2018,8,1,15,30,736.0,139.0,3.6,27.1,643.0,362.08,259.82
2018,8,1,15,45,730.5,130.5,3.65,26.6,602.5,306.34,212.69
2018,8,1,16,0,725.0,122.0,3.7,26.1,562.0,250.77,165.42
2018,8,1,16,15,702.5,118.0,3.75,25.65,515.5,196.2,121.07
2018,8,1,16,30,680.0,114.0,3.8,25.2,469.0,144.16,83.47
2018,8,1,16,45,651.5,108.5,3.8,24.8,420.5,93.53,57.21
2018,8,1,17,0,623.0,103.0,3.8,24.4,372.0,70.07,54.38
2018,8,1,17,15,584.0,96.5,3.8,23.65,323.0,67.71,52.71
2018,8,1,17,30,545.0,90.0,3.8,22.9,274.0,65.22,50.84
2018,8,1,17,45,480.5,82.5,3.8,22.15,224.5,61.64,47.92
2018,8,1,18,0,416.0,75.0,3.8,21.4,175.0,55.9,42.94
2018,8,1,18,15,343.0,62.0,3.75,20.6,131.5,46.96,34.97
2018,8,1,18,30,270.0,49.0,3.7,19.8,88.0,37.71,26.49
2018,8,1,18,45,179.0,33.5,3.65,19.05,55.0,26.13,14.96
2018,8,1,19,0,88.0,18.0,3.6,18.3,22.0,14.19,0.0
2018,8,1,19,15,44.0,9.0,3.65,17.9,11.0,8.19,0.0
2018,8,1,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,30.0,8.0,2.55,13.65,9.5,13.72,0.0
2018,8,2,5,30,60.0,16.0,2.6,14.0,19.0,37.11,0.0
2018,8,2,5,45,125.5,34.0,2.7,14.4,49.0,90.42,59.63
2018,8,2,6,0,191.0,52.0,2.8,14.8,79.0,142.88,109.74
2018,8,2,6,15,138.5,62.5,2.75,15.3,86.0,140.2,111.35
2018,8,2,6,30,86.0,73.0,2.7,15.8,93.0,123.63,99.18
2018,8,2,6,45,73.0,98.5,2.7,16.25,118.5,149.17,121.02
2018,8,2,7,0,60.0,124.0,2.7,16.7,144.0,163.06,132.39
2018,8,2,7,15,162.5,144.0,2.7,17.35,210.5,264.06,216.54
2018,8,2,7,30,265.0,164.0,2.7,18.0,277.0,377.03,307.39
2018,8,2,7,45,337.5,173.5,2.7,18.6,336.0,452.37,365.89
2018,8,2,8,0,410.0,183.0,2.7,19.2,395.0,547.99,437.85
2018,8,2,8,15,490.0,182.0,2.75,19.8,460.0,628.6,497.08
2018,8,2,8,30,570.0,181.0,2.8,20.4,525.0,713.11,557.51
2018,8,2,8,45,623.0,178.5,2.85,21.0,580.5,782.3,604.71
2018,8,2,9,0,676.0,176.0,2.9,21.6,636.0,845.68,645.92
2018,8,2,9,15,700.5,176.5,3.0,22.1,678.5,885.12,670.48
2018,8,2,9,30,725.0,177.0,3.1,22.6,721.0,922.6,693.67
2018,8,2,9,45,732.5,181.5,3.15,23.15,753.0,945.55,706.39
2018,8,2,10,0,740.0,186.0,3.2,23.7,785.0,965.48,717.19
2018,8,2,10,15,763.0,182.0,3.25,24.1,819.0,988.54,730.53
2018,8,2,10,30,786.0,178.0,3.3,24.5,853.0,1001.22,736.99
2018,8,2,10,45,791.5,179.5,3.35,24.9,874.5,1006.37,738.69
2018,8,2,11,0,797.0,181.0,3.4,25.3,896.0,1008.01,738.27
2018,8,2,11,15,804.0,180.5,3.45,25.5,912.0,1005.62,735.93
2018,8,2,11,30,811.0,180.0,3.5,25.7,928.0,999.67,731.42
2018,8,2,11,45,818.0,178.0,3.55,25.9,937.5,988.68,723.74
2018,8,2,12,0,825.0,176.0,3.6,26.1,947.0,974.17,713.86
2018,8,2,12,15,846.5,164.0,3.65,26.15,955.5,959.95,704.7
2018,8,2,12,30,868.0,152.0,3.7,26.2,964.0,932.38,686.7
2018,8,2,12,45,874.0,147.0,3.7,26.25,959.0,904.46,668.25
2018,8,2,13,0,880.0,142.0,3.7,26.3,954.0,873.31,647.58
2018,8,2,13,15,844.5,158.0,3.75,26.2,927.0,830.65,619.61
2018,8,2,13,30,809.0,174.0,3.8,26.1,900.0,780.8,585.75
2018,8,2,13,45,809.5,168.5,3.8,26.05,879.5,737.78,555.27
2018,8,2,14,0,810.0,163.0,3.8,26.0,859.0,692.59,522.51
2018,8,2,14,15,808.5,157.5,3.8,25.8,832.5,644.15,486.88
2018,8,2,14,30,807.0,152.0,3.8,25.6,806.0,594.05,449.03
2018,8,2,14,45,789.0,152.0,3.75,25.4,768.5,538.67,405.98
2018,8,2,15,0,771.0,152.0,3.7,25.2,731.0,483.74,362.1
2018,8,2,15,15,763.5,145.0,3.7,25.2,692.5,427.95,316.14
2018,8,2,15,30,756.0,138.0,3.7,25.2,654.0,367.72,265.65
2018,8,2,15,45,738.0,134.0,3.75,24.6,609.5,310.71,217.48
2018,8,2,16,0,720.0,130.0,3.8,24.0,565.0,255.24,170.42
2018,8,2,16,15,697.0,125.0,3.8,23.55,517.5,199.99,125.31
2018,8,2,16,30,674.0,120.0,3.8,23.1,470.0,147.37,87.13
2018,8,2,16,45,647.0,113.0,3.85,22.65,421.0,95.98,60.22
2018,8,2,17,0,620.0,106.0,3.9,22.2,372.0,72.46,56.94
2018,8,2,17,15,579.5,100.5,3.85,21.55,323.5,70.98,56.01
2018,8,2,17,30,539.0,95.0,3.8,20.9,275.0,69.47,54.95
2018,8,2,17,45,470.5,87.5,3.8,20.2,225.0,64.14,50.47
2018,8,2,18,0,402.0,80.0,3.8,19.5,175.0,59.63,46.51
2018,8,2,18,15,328.5,65.0,3.7,18.9,130.5,49.26,37.18
2018,8,2,18,30,255.0,50.0,3.6,18.3,86.0,38.51,27.29
2018,8,2,18,45,167.0,33.5,3.55,17.65,53.5,26.16,14.78
2018,8,2,19,0,79.0,17.0,3.5,17.0,21.0,13.41,0.0
2018,8,2,19,15,39.5,8.5,3.45,16.7,10.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.35,4.5,3.64,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.8,9.0,12.96,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.2,27.5,40.94,23.76
2018,8,3,6,0,72.0,36.0,2.1,14.6,46.0,68.58,50.37
2018,8,3,6,15,101.5,59.5,2.05,15.1,80.0,112.51,88.6
2018,8,3,6,30,131.0,83.0,2.0,15.6,114.0,158.94,128.71
2018,8,3,6,45,158.5,109.5,1.95,16.1,156.0,210.56,172.36
2018,8,3,7,0,186.0,136.0,1.9,16.6,198.0,264.36,216.66
2018,8,3,7,15,212.5,161.5,1.8,17.1,243.5,318.35,259.75
2018,8,3,7,30,239.0,187.0,1.7,17.6,289.0,386.33,312.23
2018,8,3,7,45,264.0,208.5,1.6,18.1,334.0,438.73,351.12
2018,8,3,8,0,289.0,230.0,1.5,18.6,379.0,492.35,389.76
2018,8,3,8,15,311.0,250.0,1.4,19.4,424.5,542.68,424.2
2018,8,3,8,30,333.0,270.0,1.3,20.2,470.0,593.41,457.76
2018,8,3,8,45,354.5,285.5,1.25,20.95,513.0,638.71,486.91
2018,8,3,9,0,376.0,301.0,1.2,21.7,556.0,683.82,515.16
2018,8,3,9,15,420.0,299.5,1.2,22.55,600.5,730.83,545.1
2018,8,3,9,30,464.0,298.0,1.2,23.4,645.0,794.15,584.79
2018,8,3,9,45,535.0,275.0,1.15,24.3,693.5,845.92,616.24
2018,8,3,10,0,606.0,252.0,1.1,25.2,742.0,901.63,649.26
2018,8,3,10,15,618.5,257.0,1.15,25.85,772.5,922.55,660.1
2018,8,3,10,30,631.0,262.0,1.2,26.5,803.0,940.62,669.54
2018,8,3,10,45,637.0,266.0,1.2,27.2,824.5,948.13,671.44
2018,8,3,11,0,643.0,270.0,1.2,27.9,846.0,952.51,671.59
2018,8,3,11,15,642.5,274.5,1.3,28.3,858.0,947.73,668.39
2018,8,3,11,30,642.0,279.0,1.4,28.7,870.0,939.86,663.37
2018,8,3,11,45,642.0,281.0,1.55,29.1,876.0,927.09,655.99
2018,8,3,12,0,642.0,283.0,1.7,29.5,882.0,911.42,646.66
2018,8,3,12,15,626.5,290.5,1.85,29.7,875.0,883.65,629.6
2018,8,3,12,30,611.0,298.0,2.0,29.9,868.0,853.88,611.04
2018,8,3,12,45,592.0,306.5,2.15,30.05,855.5,820.27,589.65
2018,8,3,13,0,573.0,315.0,2.3,30.2,843.0,786.79,567.92
2018,8,3,13,15,568.5,312.0,2.4,30.2,828.5,752.99,546.01
2018,8,3,13,30,564.0,309.0,2.5,30.2,814.0,717.77,522.71
2018,8,3,13,45,565.0,300.5,2.6,30.2,796.0,680.47,497.64
2018,8,3,14,0,566.0,292.0,2.7,30.2,778.0,641.73,470.98
2018,8,3,14,15,570.0,281.0,2.8,30.0,756.0,601.42,442.92
2018,8,3,14,30,574.0,270.0,2.9,29.8,734.0,559.65,412.96
2018,8,3,14,45,570.0,260.0,3.0,29.65,704.0,513.22,378.6
2018,8,3,15,0,566.0,250.0,3.1,29.5,674.0,466.38,342.89
2018,8,3,15,15,554.0,241.0,3.1,29.5,637.5,416.84,303.89
2018,8,3,15,30,542.0,232.0,3.1,29.5,601.0,368.09,264.66
2018,8,3,15,45,526.0,220.5,3.2,28.8,558.5,317.29,224.2
2018,8,3,16,0,510.0,209.0,3.3,28.1,516.0,268.15,184.82
2018,8,3,16,15,488.0,196.0,3.35,27.5,470.0,218.81,146.5
2018,8,3,16,30,466.0,183.0,3.4,26.9,424.0,172.21,113.51
2018,8,3,16,45,437.5,169.5,3.4,26.25,377.0,127.9,89.18
2018,8,3,17,0,409.0,156.0,3.4,25.6,330.0,106.08,84.45
2018,8,3,17,15,371.5,140.0,3.4,24.85,282.5,97.32,77.56
2018,8,3,17,30,334.0,124.0,3.4,24.1,235.0,91.84,73.28
2018,8,3,17,45,288.0,105.5,3.4,23.3,189.5,79.36,62.84
2018,8,3,18,0,242.0,87.0,3.4,22.5,144.0,66.45,51.75
2018,8,3,18,15,192.0,66.5,3.3,21.9,104.5,51.72,38.78
2018,8,3,18,30,142.0,46.0,3.2,21.3,65.0,36.52,25.19
2018,8,3,18,45,92.5,29.0,3.1,20.65,39.5,23.46,12.12
2018,8,3,19,0,43.0,12.0,3.0,20.0,14.0,10.91,0.0
2018,8,3,19,15,21.5,6.0,2.95,19.7,7.0,5.46,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.75,16.5,4.0,3.18,0.0
2018,8,4,5,30,20.0,7.0,1.8,16.9,8.0,11.78,0.0
2018,8,4,5,45,45.0,21.0,1.85,17.25,26.0,39.19,21.61
2018,8,4,6,0,70.0,35.0,1.9,17.6,44.0,66.76,48.19
2018,8,4,6,15,98.5,57.5,1.95,18.0,76.5,108.92,84.59
2018,8,4,6,30,127.0,80.0,2.0,18.4,109.0,153.49,122.83
2018,8,4,6,45,153.5,106.5,2.0,18.8,150.5,204.43,165.62
2018,8,4,7,0,180.0,133.0,2.0,19.2,192.0,257.45,209.06
2018,8,4,7,15,206.0,159.0,2.05,19.7,237.5,311.49,252.11
2018,8,4,7,30,232.0,185.0,2.1,20.2,283.0,367.3,295.37
2018,8,4,7,45,257.5,208.0,2.1,20.7,329.5,433.79,345.35
2018,8,4,8,0,283.0,231.0,2.1,21.2,376.0,489.31,385.77
2018,8,4,8,15,308.0,247.5,2.15,21.9,420.0,537.88,420.06
2018,8,4,8,30,333.0,264.0,2.2,22.6,464.0,587.15,454.1
2018,8,4,8,45,361.0,277.0,2.25,23.3,508.5,635.5,486.86
2018,8,4,9,0,389.0,290.0,2.3,24.0,553.0,684.08,519.1
2018,8,4,9,15,455.0,279.0,2.4,24.85,605.0,757.88,569.08
2018,8,4,9,30,521.0,268.0,2.5,25.7,657.0,818.21,608.81
2018,8,4,9,45,615.5,232.0,2.55,26.55,713.0,885.26,652.93
2018,8,4,10,0,710.0,196.0,2.6,27.4,769.0,947.86,691.24
2018,8,4,10,15,723.5,198.0,2.75,27.85,800.0,967.66,702.55
2018,8,4,10,30,737.0,200.0,2.9,28.3,831.0,984.36,712.26
2018,8,4,10,45,756.5,196.0,3.0,28.7,858.0,997.43,719.44
2018,8,4,11,0,776.0,192.0,3.1,29.1,885.0,999.12,719.4
2018,8,4,11,15,763.5,203.0,3.25,29.2,894.5,997.06,718.4
2018,8,4,11,30,751.0,214.0,3.4,29.3,904.0,983.55,710.09
2018,8,4,11,45,764.5,209.5,3.5,29.4,917.0,976.35,705.64
2018,8,4,12,0,778.0,205.0,3.6,29.5,930.0,958.19,694.07
2018,8,4,12,15,770.0,209.5,3.7,29.5,927.0,940.09,682.9
2018,8,4,12,30,762.0,214.0,3.8,29.5,924.0,911.87,665.03
2018,8,4,12,45,775.0,204.0,3.9,29.45,921.0,880.2,644.95
2018,8,4,13,0,788.0,194.0,4.0,29.4,918.0,851.8,626.94
2018,8,4,13,15,796.5,186.5,4.05,29.3,908.0,818.67,605.48
2018,8,4,13,30,805.0,179.0,4.1,29.2,898.0,782.52,580.97
2018,8,4,13,45,779.5,187.0,4.2,29.1,869.5,732.76,545.95
2018,8,4,14,0,754.0,195.0,4.3,29.0,841.0,683.64,510.67
2018,8,4,14,15,730.0,199.0,4.35,28.75,807.0,630.81,472.22
2018,8,4,14,30,706.0,203.0,4.4,28.5,773.0,578.53,433.25
2018,8,4,14,45,684.0,202.5,4.4,28.25,735.0,524.45,391.95
2018,8,4,15,0,662.0,202.0,4.4,28.0,697.0,471.5,350.46
2018,8,4,15,15,650.5,194.5,4.4,28.0,658.5,418.51,307.56
2018,8,4,15,30,639.0,187.0,4.4,28.0,620.0,366.13,264.16
2018,8,4,15,45,613.5,182.5,4.4,27.2,575.5,313.02,220.73
2018,8,4,16,0,588.0,178.0,4.4,26.4,531.0,262.63,179.46
2018,8,4,16,15,557.0,173.5,4.35,25.85,485.5,213.11,140.42
2018,8,4,16,30,526.0,169.0,4.3,25.3,440.0,167.66,108.57
2018,8,4,16,45,489.0,159.5,4.25,24.8,391.0,122.29,84.66
2018,8,4,17,0,452.0,150.0,4.2,24.3,342.0,102.46,81.9
2018,8,4,17,15,419.0,134.5,4.1,23.6,294.0,93.92,75.11
2018,8,4,17,30,386.0,119.0,4.0,22.9,246.0,84.91,67.73
2018,8,4,17,45,350.0,101.5,3.9,22.25,201.5,73.93,58.45
2018,8,4,18,0,314.0,84.0,3.8,21.6,157.0,62.42,48.46
2018,8,4,18,15,257.5,66.5,3.7,20.9,116.5,50.31,37.7
2018,8,4,18,30,201.0,49.0,3.6,20.2,76.0,37.71,26.25
2018,8,4,18,45,138.5,32.5,3.5,19.55,47.5,25.41,13.21
2018,8,4,19,0,76.0,16.0,3.4,18.9,19.0,14.55,0.0
2018,8,4,19,15,38.0,8.0,3.4,18.55,9.5,7.28,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.5,2.4,13.8,5.0,0.0,0.0
2018,8,5,5,30,20.0,9.0,2.5,14.1,10.0,13.6,0.0
2018,8,5,5,45,49.5,25.0,2.55,14.4,30.5,46.47,26.23
2018,8,5,6,0,79.0,41.0,2.6,14.7,51.0,78.58,58.22
2018,8,5,6,15,116.0,66.0,2.55,15.15,88.5,128.3,101.48
2018,8,5,6,30,153.0,91.0,2.5,15.6,126.0,181.11,147.07
2018,8,5,6,45,190.0,116.5,2.45,16.05,171.0,247.17,202.68
2018,8,5,7,0,227.0,142.0,2.4,16.5,216.0,307.92,252.62
2018,8,5,7,15,260.0,163.5,2.3,17.0,262.0,364.22,297.47
2018,8,5,7,30,293.0,185.0,2.2,17.5,308.0,422.96,342.84
2018,8,5,7,45,324.0,201.5,2.15,18.05,354.0,476.44,382.85
2018,8,5,8,0,355.0,218.0,2.1,18.6,400.0,531.61,422.99
2018,8,5,8,15,378.5,233.0,2.05,19.25,444.0,580.12,456.76
2018,8,5,8,30,402.0,248.0,2.0,19.9,488.0,629.01,489.91
2018,8,5,8,45,422.5,261.0,2.0,20.5,530.5,673.0,519.06
2018,8,5,9,0,443.0,274.0,2.0,21.1,573.0,731.78,557.62
2018,8,5,9,15,469.0,278.5,2.0,21.8,612.5,771.22,582.24
2018,8,5,9,30,495.0,283.0,2.0,22.5,652.0,809.63,605.86
2018,8,5,9,45,536.0,277.0,2.05,23.15,693.5,850.31,631.71
2018,8,5,10,0,577.0,271.0,2.1,23.8,735.0,889.65,656.26
2018,8,5,10,15,589.0,276.0,2.15,24.4,764.5,909.76,667.24
2018,8,5,10,30,601.0,281.0,2.2,25.0,794.0,930.16,678.47
2018,8,5,10,45,615.0,281.0,2.25,25.55,818.0,941.8,684.36
2018,8,5,11,0,629.0,281.0,2.3,26.1,842.0,950.35,688.37
2018,8,5,11,15,628.5,285.0,2.4,26.5,853.5,945.06,684.08
2018,8,5,11,30,628.0,289.0,2.5,26.9,865.0,936.72,677.99
2018,8,5,11,45,624.5,292.5,2.55,27.25,869.5,922.02,667.49
2018,8,5,12,0,621.0,296.0,2.6,27.6,874.0,904.56,655.27
2018,8,5,12,15,620.0,294.5,2.65,27.8,871.5,882.24,640.41
2018,8,5,12,30,619.0,293.0,2.7,28.0,869.0,857.46,623.88
2018,8,5,12,45,659.0,269.0,2.75,28.25,877.5,845.75,616.86
2018,8,5,13,0,699.0,245.0,2.8,28.5,886.0,829.28,606.39
2018,8,5,13,15,686.0,247.5,2.85,28.55,868.0,789.6,579.43
2018,8,5,13,30,673.0,250.0,2.9,28.6,850.0,748.68,551.35
2018,8,5,13,45,672.5,243.5,2.95,28.7,830.5,707.9,523.05
2018,8,5,14,0,672.0,237.0,3.0,28.8,811.0,665.47,492.97
2018,8,5,14,15,667.0,230.5,3.05,28.7,784.0,618.76,459.51
2018,8,5,14,30,662.0,224.0,3.1,28.6,757.0,571.17,424.51
2018,8,5,14,45,652.5,217.5,3.15,28.5,723.5,520.57,386.33
2018,8,5,15,0,643.0,211.0,3.2,28.4,690.0,469.95,347.03
2018,8,5,15,15,635.0,202.0,3.2,28.4,653.0,418.09,305.5
2018,8,5,15,30,627.0,193.0,3.2,28.4,616.0,366.48,263.15
2018,8,5,15,45,606.5,185.5,3.3,27.95,572.0,313.02,219.55
2018,8,5,16,0,586.0,178.0,3.4,27.5,528.0,261.11,177.14
2018,8,5,16,15,551.5,172.0,3.4,27.05,479.5,210.58,137.79
2018,8,5,16,30,517.0,166.0,3.4,26.6,431.0,164.09,105.54
2018,8,5,16,45,474.0,159.0,3.35,26.15,382.0,120.81,83.6
2018,8,5,17,0,431.0,152.0,3.3,25.7,333.0,103.82,82.55
2018,8,5,17,15,386.0,137.5,3.25,24.85,283.5,95.95,76.42
2018,8,5,17,30,341.0,123.0,3.2,24.0,234.0,91.23,72.8
2018,8,5,17,45,283.5,104.5,3.15,23.2,186.0,78.65,62.24
2018,8,5,18,0,226.0,86.0,3.1,22.4,138.0,65.67,51.05
2018,8,5,18,15,175.5,64.5,3.05,21.7,98.5,50.21,37.44
2018,8,5,18,30,125.0,43.0,3.0,21.0,59.0,34.24,23.17
2018,8,5,18,45,78.5,26.0,2.95,20.25,34.5,21.12,9.5
2018,8,5,19,0,32.0,9.0,2.9,19.5,10.0,8.19,0.0
2018,8,5,19,15,16.0,4.5,2.9,19.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.6,14.8,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,15.1,7.0,10.33,0.0
2018,8,6,5,45,42.0,19.0,1.6,15.45,24.0,35.62,17.91
2018,8,6,6,0,66.0,32.0,1.6,15.8,41.0,68.18,49.54
2018,8,6,6,15,94.5,54.0,1.5,16.25,72.5,103.25,80.36
2018,8,6,6,30,123.0,76.0,1.4,16.7,104.0,147.13,118.19
2018,8,6,6,45,151.0,102.0,1.35,17.1,145.0,198.2,161.26
2018,8,6,7,0,179.0,128.0,1.3,17.5,186.0,251.53,205.04
2018,8,6,7,15,204.5,154.0,1.25,18.0,231.0,305.33,247.77
2018,8,6,7,30,230.0,180.0,1.2,18.5,276.0,373.17,299.82
2018,8,6,7,45,253.0,203.0,1.1,19.0,321.5,425.59,338.24
2018,8,6,8,0,276.0,226.0,1.0,19.5,367.0,479.05,376.18
2018,8,6,8,15,295.5,246.5,1.0,20.25,411.0,527.5,409.4
2018,8,6,8,30,315.0,267.0,1.0,21.0,455.0,576.2,441.91
2018,8,6,8,45,332.0,285.0,1.0,21.75,496.5,619.8,469.97
2018,8,6,9,0,349.0,303.0,1.0,22.5,538.0,662.99,497.11
2018,8,6,9,15,365.5,315.5,1.05,23.35,575.0,698.88,519.13
2018,8,6,9,30,382.0,328.0,1.1,24.2,612.0,733.88,540.25
2018,8,6,9,45,397.0,336.0,1.2,25.05,643.5,761.32,556.68
2018,8,6,10,0,412.0,344.0,1.3,25.9,675.0,787.37,572.09
2018,8,6,10,15,424.0,352.0,1.35,26.6,703.5,823.32,593.2
2018,8,6,10,30,436.0,360.0,1.4,27.3,732.0,842.61,603.55
2018,8,6,10,45,449.0,363.5,1.5,28.0,755.0,856.12,611.02
2018,8,6,11,0,462.0,367.0,1.6,28.7,778.0,867.2,616.99
2018,8,6,11,15,469.5,369.5,1.75,29.1,793.5,869.23,618.39
2018,8,6,11,30,477.0,372.0,1.9,29.5,809.0,868.68,618.19
2018,8,6,11,45,484.5,371.0,2.0,29.9,818.0,862.14,613.76
2018,8,6,12,0,492.0,370.0,2.1,30.3,827.0,853.02,607.72
2018,8,6,12,15,519.0,353.0,2.25,30.65,835.0,844.34,603.14
2018,8,6,12,30,546.0,336.0,2.4,31.0,843.0,832.41,596.31
2018,8,6,12,45,598.0,300.5,2.55,31.3,851.5,821.34,590.8
2018,8,6,13,0,650.0,265.0,2.7,31.6,860.0,806.76,582.66
2018,8,6,13,15,659.0,257.0,2.75,31.65,851.5,776.77,562.9
2018,8,6,13,30,668.0,249.0,2.8,31.7,843.0,744.17,541.12
2018,8,6,13,45,655.0,248.5,2.9,31.7,819.0,699.85,510.94
2018,8,6,14,0,642.0,248.0,3.0,31.7,795.0,654.92,479.7
2018,8,6,14,15,622.0,247.5,3.05,31.6,762.5,605.31,444.45
2018,8,6,14,30,602.0,247.0,3.1,31.5,730.0,556.32,408.81
2018,8,6,14,45,594.5,239.0,3.15,31.35,698.5,508.47,373.26
2018,8,6,15,0,587.0,231.0,3.2,31.2,667.0,460.54,336.62
2018,8,6,15,15,579.0,221.0,3.2,31.2,631.0,410.27,297.01
2018,8,6,15,30,571.0,211.0,3.2,31.2,595.0,360.77,257.05
2018,8,6,15,45,537.5,206.5,3.25,30.6,548.5,308.77,215.92
2018,8,6,16,0,504.0,202.0,3.3,30.0,502.0,260.34,177.68
2018,8,6,16,15,463.0,196.5,3.25,29.4,454.0,213.76,142.57
2018,8,6,16,30,422.0,191.0,3.2,28.8,406.0,172.07,114.52
2018,8,6,16,45,373.0,180.0,3.15,28.15,355.0,137.32,97.99
2018,8,6,17,0,324.0,169.0,3.1,27.5,304.0,119.77,95.19
2018,8,6,17,15,286.0,148.5,3.05,26.55,256.0,107.12,85.25
2018,8,6,17,30,248.0,128.0,3.0,25.6,208.0,93.95,74.6
2018,8,6,17,45,203.0,104.0,2.95,24.6,162.0,77.91,61.23
2018,8,6,18,0,158.0,80.0,2.9,23.6,116.0,61.25,47.0
2018,8,6,18,15,121.0,57.5,2.85,22.85,81.0,45.04,32.82
2018,8,6,18,30,84.0,35.0,2.8,22.1,46.0,28.2,17.93
2018,8,6,18,45,52.5,21.0,2.8,21.3,27.0,17.24,6.16
2018,8,6,19,0,21.0,7.0,2.8,20.5,8.0,6.37,0.0
2018,8,6,19,15,10.5,3.5,2.8,20.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,14.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.9,15.2,9.0,15.4,0.0
2018,8,7,5,45,70.0,23.0,1.9,15.65,30.5,55.94,29.77
2018,8,7,6,0,110.0,38.0,1.9,16.1,52.0,94.03,69.75
2018,8,7,6,15,153.5,60.0,1.9,16.45,89.0,145.55,114.75
2018,8,7,6,30,197.0,82.0,1.9,16.8,126.0,201.01,162.54
2018,8,7,6,45,235.0,103.0,1.85,17.15,169.0,256.2,209.19
2018,8,7,7,0,273.0,124.0,1.8,17.5,212.0,314.76,257.26
2018,8,7,7,15,303.5,143.0,1.75,18.05,256.5,369.08,300.21
2018,8,7,7,30,334.0,162.0,1.7,18.6,301.0,425.52,343.37
2018,8,7,7,45,359.0,179.0,1.65,19.1,346.0,477.27,381.57
2018,8,7,8,0,384.0,196.0,1.6,19.6,391.0,530.03,419.34
2018,8,7,8,15,405.5,211.5,1.65,20.25,435.5,593.67,463.84
2018,8,7,8,30,427.0,227.0,1.7,20.9,480.0,643.24,497.24
2018,8,7,8,45,437.5,241.0,1.7,21.5,518.0,680.99,521.26
2018,8,7,9,0,448.0,255.0,1.7,22.1,556.0,717.46,543.99
2018,8,7,9,15,456.0,272.0,1.75,22.55,594.5,753.26,566.46
2018,8,7,9,30,464.0,289.0,1.8,23.0,633.0,787.21,587.38
2018,8,7,9,45,448.0,314.0,1.9,23.45,659.0,803.8,596.19
2018,8,7,10,0,432.0,339.0,2.0,23.9,685.0,817.36,603.12
2018,8,7,10,15,446.5,346.5,2.1,24.15,715.5,840.98,618.32
2018,8,7,10,30,461.0,354.0,2.2,24.4,746.0,862.43,631.94
2018,8,7,10,45,467.0,360.5,2.3,24.7,766.5,871.89,637.41
2018,8,7,11,0,473.0,367.0,2.4,25.0,787.0,878.85,641.37
2018,8,7,11,15,467.0,373.5,2.5,25.15,794.0,871.22,635.92
2018,8,7,11,30,461.0,380.0,2.6,25.3,801.0,861.2,629.04
2018,8,7,11,45,470.5,378.0,2.7,25.45,811.0,855.78,625.75
2018,8,7,12,0,480.0,376.0,2.8,25.6,821.0,847.78,620.69
2018,8,7,12,15,483.5,373.0,2.85,25.7,821.0,830.68,609.27
2018,8,7,12,30,487.0,370.0,2.9,25.8,821.0,811.35,596.37
2018,8,7,12,45,497.5,361.0,2.95,25.85,818.5,790.51,582.73
2018,8,7,13,0,508.0,352.0,3.0,25.9,816.0,767.32,567.34
2018,8,7,13,15,492.0,350.5,3.0,25.9,794.0,727.34,539.55
2018,8,7,13,30,476.0,349.0,3.0,25.9,772.0,687.02,511.3
2018,8,7,13,45,499.0,330.0,3.05,25.9,763.5,659.44,492.54
2018,8,7,14,0,522.0,311.0,3.1,25.9,755.0,628.85,471.05
2018,8,7,14,15,522.5,300.0,3.15,25.8,731.5,588.0,441.52
2018,8,7,14,30,523.0,289.0,3.2,25.7,708.0,546.14,410.57
2018,8,7,14,45,524.0,275.0,3.25,25.55,679.0,501.23,376.62
2018,8,7,15,0,525.0,261.0,3.3,25.4,650.0,455.55,341.11
2018,8,7,15,15,512.5,250.0,3.3,25.4,612.0,406.2,301.71
2018,8,7,15,30,500.0,239.0,3.3,25.4,574.0,357.81,262.27
2018,8,7,15,45,490.5,225.0,3.3,24.9,535.0,309.14,222.5
2018,8,7,16,0,481.0,211.0,3.3,24.4,496.0,261.46,183.4
2018,8,7,16,15,466.5,196.5,3.25,23.95,453.5,213.78,145.6
2018,8,7,16,30,452.0,182.0,3.2,23.5,411.0,167.98,112.73
2018,8,7,16,45,434.0,165.5,3.2,23.1,366.5,122.72,87.61
2018,8,7,17,0,416.0,149.0,3.2,22.7,322.0,101.97,82.01
2018,8,7,17,15,385.0,133.0,3.1,22.0,276.0,93.07,74.86
2018,8,7,17,30,354.0,117.0,3.0,21.3,230.0,83.67,67.09
2018,8,7,17,45,313.0,99.5,2.95,20.65,186.0,72.62,57.66
2018,8,7,18,0,272.0,82.0,2.9,20.0,142.0,63.07,49.27
2018,8,7,18,15,195.0,63.0,2.85,19.35,100.5,49.16,36.83
2018,8,7,18,30,118.0,44.0,2.8,18.7,59.0,34.89,23.78
2018,8,7,18,45,73.5,27.0,2.75,18.1,35.0,21.81,8.63
2018,8,7,19,0,29.0,10.0,2.7,17.5,11.0,9.1,0.0
2018,8,7,19,15,14.5,5.0,2.7,17.2,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,18.5,5.5,1.7,14.05,6.0,0.0,0.0
2018,8,8,5,30,37.0,11.0,1.7,14.5,12.0,20.03,0.0
2018,8,8,5,45,84.5,28.0,1.7,14.9,36.5,68.41,35.67
2018,8,8,6,0,132.0,45.0,1.7,15.3,61.0,113.11,84.84
2018,8,8,6,15,179.0,65.0,1.6,15.8,98.0,164.13,129.87
2018,8,8,6,30,226.0,85.0,1.5,16.3,135.0,219.9,177.93
2018,8,8,6,45,279.0,104.0,1.45,16.8,182.0,282.38,230.35
2018,8,8,7,0,332.0,123.0,1.4,17.3,229.0,349.89,285.12
2018,8,8,7,15,375.5,137.0,1.35,17.9,277.0,421.77,341.0
2018,8,8,7,30,419.0,151.0,1.3,18.5,325.0,486.13,389.19
2018,8,8,7,45,418.5,164.5,1.25,19.1,357.0,519.66,412.14
2018,8,8,8,0,418.0,178.0,1.2,19.7,389.0,551.75,433.42
2018,8,8,8,15,368.5,202.5,1.15,20.3,402.5,538.31,420.17
2018,8,8,8,30,319.0,227.0,1.1,20.9,416.0,534.99,414.25
2018,8,8,8,45,256.0,264.5,1.1,21.55,423.5,529.61,406.31
2018,8,8,9,0,193.0,302.0,1.1,22.2,431.0,502.32,382.86
2018,8,8,9,15,298.0,297.5,1.15,22.75,511.0,616.0,464.82
2018,8,8,9,30,403.0,293.0,1.2,23.3,591.0,732.94,544.58
2018,8,8,9,45,496.0,277.0,1.2,23.9,661.5,812.84,596.5
2018,8,8,10,0,589.0,261.0,1.2,24.5,732.0,892.84,647.23
2018,8,8,10,15,596.0,267.5,1.25,24.95,759.0,913.41,657.94
2018,8,8,10,30,603.0,274.0,1.3,25.4,786.0,927.24,665.18
2018,8,8,10,45,611.5,277.0,1.35,25.85,808.0,936.2,669.58
2018,8,8,11,0,620.0,280.0,1.4,26.3,830.0,942.09,672.15
2018,8,8,11,15,617.5,285.0,1.45,26.6,840.5,935.76,667.3
2018,8,8,11,30,615.0,290.0,1.5,26.9,851.0,926.44,660.76
2018,8,8,11,45,650.0,275.5,1.6,27.25,872.5,932.25,665.4
2018,8,8,12,0,685.0,261.0,1.7,27.6,894.0,933.95,667.24
2018,8,8,12,15,695.0,256.0,1.75,27.75,898.5,917.24,656.74
2018,8,8,12,30,705.0,251.0,1.8,27.9,903.0,897.32,644.3
2018,8,8,12,45,699.0,252.5,1.85,28.1,894.5,866.36,624.14
2018,8,8,13,0,693.0,254.0,1.9,28.3,886.0,833.23,602.4
2018,8,8,13,15,691.5,250.5,1.95,28.35,872.0,797.24,578.97
2018,8,8,13,30,690.0,247.0,2.0,28.4,858.0,759.26,553.78
2018,8,8,13,45,676.0,247.0,2.05,28.45,833.0,713.6,522.67
2018,8,8,14,0,662.0,247.0,2.1,28.5,808.0,667.33,490.5
2018,8,8,14,15,631.0,250.0,2.15,28.35,770.0,612.8,452.05
2018,8,8,14,30,600.0,253.0,2.2,28.2,732.0,559.91,413.85
2018,8,8,14,45,617.0,235.5,2.3,28.05,709.0,516.65,381.89
2018,8,8,15,0,634.0,218.0,2.4,27.9,686.0,470.68,346.55
2018,8,8,15,15,611.5,213.0,2.4,27.9,643.5,416.59,303.84
2018,8,8,15,30,589.0,208.0,2.4,27.9,601.0,363.6,261.16
2018,8,8,15,45,565.5,199.5,2.5,27.3,555.5,310.25,218.39
2018,8,8,16,0,542.0,191.0,2.6,26.7,510.0,259.36,177.46
2018,8,8,16,15,524.0,178.0,2.6,26.2,465.0,208.72,137.77
2018,8,8,16,30,506.0,165.0,2.6,25.7,420.0,160.35,103.71
2018,8,8,16,45,488.0,151.5,2.65,25.15,376.0,114.03,79.5
2018,8,8,17,0,470.0,138.0,2.7,24.6,332.0,94.98,75.48
2018,8,8,17,15,434.5,123.5,2.7,23.8,283.5,86.85,69.03
2018,8,8,17,30,399.0,109.0,2.7,23.0,235.0,78.29,62.02
2018,8,8,17,45,351.5,93.5,2.7,22.2,190.0,68.49,53.74
2018,8,8,18,0,304.0,78.0,2.7,21.4,145.0,58.25,44.81
2018,8,8,18,15,227.5,61.0,2.6,20.65,103.5,46.31,34.14
2018,8,8,18,30,151.0,44.0,2.5,19.9,62.0,34.92,23.58
2018,8,8,18,45,86.5,26.5,2.45,19.2,36.0,21.41,7.25
2018,8,8,19,0,22.0,9.0,2.4,18.5,10.0,8.19,0.0
2018,8,8,19,15,11.0,4.5,2.4,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.5,10.0,18.49,0.0
2018,8,9,5,45,88.5,24.5,1.5,15.0,33.5,64.35,30.75
2018,8,9,6,0,139.0,40.0,1.5,15.5,57.0,109.08,81.23
2018,8,9,6,15,192.5,60.5,1.4,16.05,96.0,164.53,129.9
2018,8,9,6,30,246.0,81.0,1.3,16.6,135.0,225.22,181.91
2018,8,9,6,45,279.0,96.0,1.25,17.15,172.5,272.79,222.14
2018,8,9,7,0,312.0,111.0,1.2,17.7,210.0,323.44,263.47
2018,8,9,7,15,351.0,129.0,1.15,18.45,259.0,397.12,320.67
2018,8,9,7,30,390.0,147.0,1.1,19.2,308.0,461.69,368.72
2018,8,9,7,45,424.0,162.0,1.05,19.95,358.0,521.5,411.4
2018,8,9,8,0,458.0,177.0,1.0,20.7,408.0,582.82,453.56
2018,8,9,8,15,480.5,190.0,1.0,21.45,453.5,633.44,486.92
2018,8,9,8,30,503.0,203.0,1.0,22.2,499.0,683.9,519.26
2018,8,9,8,45,538.5,209.0,1.0,22.95,548.5,737.78,553.39
2018,8,9,9,0,574.0,215.0,1.0,23.7,598.0,791.56,586.47
2018,8,9,9,15,587.0,222.0,1.0,24.4,635.0,824.56,604.83
2018,8,9,9,30,600.0,229.0,1.0,25.1,672.0,861.05,625.21
2018,8,9,9,45,628.5,228.5,1.0,25.8,712.0,897.68,645.82
2018,8,9,10,0,657.0,228.0,1.0,26.5,752.0,932.07,664.47
2018,8,9,10,15,675.5,228.0,1.05,27.15,784.0,954.35,676.05
2018,8,9,10,30,694.0,228.0,1.1,27.8,816.0,973.68,685.95
2018,8,9,10,45,702.5,230.5,1.1,28.45,839.0,982.3,688.46
2018,8,9,11,0,711.0,233.0,1.1,29.1,862.0,987.59,689.16
2018,8,9,11,15,717.0,234.0,1.15,29.55,877.5,985.46,686.91
2018,8,9,11,30,723.0,235.0,1.2,30.0,893.0,979.93,682.78
2018,8,9,11,45,728.5,234.0,1.3,30.5,901.5,968.54,675.83
2018,8,9,12,0,734.0,233.0,1.4,31.0,910.0,953.83,666.9
2018,8,9,12,15,734.0,234.0,1.5,31.15,911.0,932.69,654.89
2018,8,9,12,30,734.0,235.0,1.6,31.3,912.0,908.6,640.99
2018,8,9,12,45,730.0,235.0,1.75,31.45,903.5,877.27,622.49
2018,8,9,13,0,726.0,235.0,1.9,31.6,895.0,843.57,601.92
2018,8,9,13,15,684.5,249.0,2.0,31.55,863.0,790.45,567.5
2018,8,9,13,30,643.0,263.0,2.1,31.5,831.0,737.87,532.81
2018,8,9,13,45,589.0,278.0,2.15,31.5,788.0,678.36,492.14
2018,8,9,14,0,535.0,293.0,2.2,31.5,745.0,622.15,452.97
2018,8,9,14,15,603.0,257.0,2.3,31.4,750.0,601.34,439.41
2018,8,9,14,30,671.0,221.0,2.4,31.3,755.0,572.96,419.25
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,520.13,380.18
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,468.01,340.61
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,414.83,298.9
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,362.89,257.21
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,309.2,214.13
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,257.77,172.72
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,206.37,132.7
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,156.71,98.19
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,108.81,74.37
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,91.1,71.17
2018,8,9,17,15,441.5,119.0,2.4,27.2,280.5,83.87,65.56
2018,8,9,17,30,402.0,106.0,2.3,26.3,232.0,76.27,59.46
2018,8,9,17,45,355.0,91.0,2.25,25.45,187.0,66.77,51.53
2018,8,9,18,0,308.0,76.0,2.2,24.6,142.0,56.85,42.98
2018,8,9,18,15,242.5,58.5,2.2,23.8,102.0,44.51,32.11
2018,8,9,18,30,177.0,41.0,2.2,23.0,62.0,31.7,20.46
2018,8,9,18,45,112.0,26.0,2.2,22.2,37.0,20.41,5.18
2018,8,9,19,0,47.0,11.0,2.2,21.4,12.0,10.01,0.0
2018,8,9,19,15,23.5,5.5,2.25,21.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
