Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,45,622.5,107.5,2.9,23.2,371.0,74.18,58.17
2018,8,19,17,0,584.0,101.0,2.9,22.6,319.0,71.96,56.61
2018,8,19,17,15,526.5,91.5,2.85,21.85,265.5,67.07,52.66
2018,8,19,17,30,469.0,82.0,2.8,21.1,212.0,60.39,47.01
2018,8,19,17,45,406.5,71.5,2.8,20.3,167.0,53.56,41.03
2018,8,19,18,0,344.0,61.0,2.8,19.5,122.0,46.5,34.58
2018,8,19,18,15,247.5,45.5,2.7,18.9,82.0,35.2,24.13
2018,8,19,18,30,151.0,30.0,2.6,18.3,42.0,23.54,10.46
2018,8,19,18,45,85.5,17.0,2.55,17.75,23.0,15.46,0.0
2018,8,19,19,0,20.0,4.0,2.5,17.2,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,15,6.0,2.0,1.95,14.35,2.0,0.0,0.0
2018,8,20,5,30,12.0,4.0,2.0,14.6,4.0,3.64,0.0
2018,8,20,5,45,12.0,11.5,2.05,14.85,12.0,14.3,0.0
2018,8,20,6,0,12.0,19.0,2.1,15.1,20.0,21.74,10.7
2018,8,20,6,15,6.0,34.0,2.05,15.45,34.5,32.82,21.6
2018,8,20,6,30,0.0,49.0,2.0,15.8,49.0,44.43,31.86
2018,8,20,6,45,0.0,62.5,1.95,16.15,62.5,56.93,42.7
2018,8,20,7,0,0.0,76.0,1.9,16.5,76.0,69.41,53.3
2018,8,20,7,15,0.0,79.5,1.85,16.9,79.5,71.64,55.07
2018,8,20,7,30,0.0,83.0,1.8,17.3,83.0,74.26,57.06
2018,8,20,7,45,110.0,115.0,1.7,17.75,167.5,207.1,169.4
2018,8,20,8,0,220.0,147.0,1.6,18.2,252.0,348.53,283.12
2018,8,20,8,15,232.0,159.5,1.6,18.7,281.0,380.29,306.02
2018,8,20,8,30,244.0,172.0,1.6,19.2,310.0,412.07,329.04
2018,8,20,8,45,260.5,189.0,1.6,19.7,347.5,452.93,358.47
2018,8,20,9,0,277.0,206.0,1.6,20.2,385.0,493.58,387.07
2018,8,20,9,15,331.5,221.0,1.6,20.7,448.5,586.61,453.62
2018,8,20,9,30,386.0,236.0,1.6,21.2,512.0,661.7,505.29
2018,8,20,9,45,296.0,251.0,1.65,21.65,469.0,574.82,439.73
2018,8,20,10,0,206.0,266.0,1.7,22.1,426.0,502.78,384.72
2018,8,20,10,15,181.0,307.5,1.75,22.5,452.0,505.06,384.69
2018,8,20,10,30,156.0,349.0,1.8,22.9,478.0,522.64,394.95
2018,8,20,10,45,318.0,333.0,1.85,23.25,604.5,683.64,511.77
2018,8,20,11,0,480.0,317.0,1.9,23.6,731.0,841.61,619.93
2018,8,20,11,15,566.0,286.5,2.0,23.85,782.5,888.09,651.2
2018,8,20,11,30,652.0,256.0,2.1,24.1,834.0,934.67,683.16
2018,8,20,11,45,684.5,243.0,2.15,24.35,854.0,938.09,685.11
2018,8,20,12,0,717.0,230.0,2.2,24.6,874.0,937.36,684.28
2018,8,20,12,15,721.5,226.5,2.25,24.65,874.5,915.75,670.47
2018,8,20,12,30,726.0,223.0,2.3,24.7,875.0,891.08,654.83
2018,8,20,12,45,738.5,213.0,2.4,24.75,870.5,864.12,638.04
2018,8,20,13,0,751.0,203.0,2.5,24.8,866.0,833.87,618.78
2018,8,20,13,15,748.5,200.0,2.55,24.75,851.0,795.11,592.73
2018,8,20,13,30,746.0,197.0,2.6,24.7,836.0,754.22,564.74
2018,8,20,13,45,743.5,192.0,2.7,24.6,814.0,709.55,533.89
2018,8,20,14,0,741.0,187.0,2.8,24.5,792.0,663.16,500.95
2018,8,20,14,15,735.5,181.5,2.8,24.3,763.5,612.98,464.11
2018,8,20,14,30,730.0,176.0,2.8,24.1,735.0,561.77,425.45
2018,8,20,14,45,724.5,168.5,2.85,23.85,701.0,508.02,383.93
2018,8,20,15,0,719.0,161.0,2.9,23.6,667.0,453.7,340.55
2018,8,20,15,15,718.5,151.5,2.9,23.6,631.0,399.25,295.19
2018,8,20,15,30,718.0,142.0,2.9,23.6,595.0,344.08,248.01
2018,8,20,15,45,701.5,135.5,2.95,22.85,550.5,286.63,199.42
2018,8,20,16,0,685.0,129.0,3.0,22.1,506.0,230.73,152.36
2018,8,20,16,15,654.0,123.0,3.05,21.55,456.0,175.07,108.66
2018,8,20,16,30,623.0,117.0,3.1,21.0,406.0,123.23,74.77
2018,8,20,16,45,607.5,106.5,3.1,20.45,360.5,73.53,58.29
2018,8,20,17,0,592.0,96.0,3.1,19.9,315.0,68.29,54.07
2018,8,20,17,15,551.5,87.5,3.1,19.2,266.5,64.16,50.71
2018,8,20,17,30,511.0,79.0,3.1,18.5,218.0,59.82,47.02
2018,8,20,17,45,444.0,68.0,3.1,17.85,170.0,52.95,40.89
2018,8,20,18,0,377.0,57.0,3.1,17.2,122.0,43.62,32.38
2018,8,20,18,15,281.5,43.5,3.0,16.75,83.0,33.78,23.04
2018,8,20,18,30,186.0,30.0,2.9,16.3,44.0,23.64,9.4
2018,8,20,18,45,105.5,17.5,2.85,15.85,24.0,15.92,0.0
2018,8,20,19,0,25.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.75,15.25,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.6,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,13.9,4.0,3.64,0.0
2018,8,21,5,45,48.0,17.5,2.2,14.25,21.0,31.85,0.0
2018,8,21,6,0,81.0,31.0,2.3,14.6,38.0,80.01,53.01
2018,8,21,6,15,101.5,50.0,2.35,15.0,65.0,115.69,89.49
2018,8,21,6,30,122.0,69.0,2.4,15.4,92.0,144.12,115.66
2018,8,21,6,45,131.0,91.0,2.4,15.75,122.5,179.95,147.03
2018,8,21,7,0,140.0,113.0,2.4,16.1,153.0,216.1,177.76
2018,8,21,7,15,237.0,134.5,2.35,16.5,219.0,322.21,265.57
2018,8,21,7,30,334.0,156.0,2.3,16.9,285.0,426.19,348.72
2018,8,21,7,45,385.5,172.0,2.25,17.3,341.0,496.95,402.78
2018,8,21,8,0,437.0,188.0,2.2,17.7,397.0,585.13,468.0
2018,8,21,8,15,462.0,201.5,2.15,18.15,443.0,637.82,504.59
2018,8,21,8,30,487.0,215.0,2.1,18.6,489.0,690.52,540.39
2018,8,21,8,45,505.5,225.5,2.1,19.05,531.0,733.73,568.81
2018,8,21,9,0,524.0,236.0,2.1,19.5,573.0,775.87,595.97
2018,8,21,9,15,536.0,246.0,2.1,19.9,610.0,809.89,617.05
2018,8,21,9,30,548.0,256.0,2.1,20.3,647.0,842.0,636.58
2018,8,21,9,45,551.5,268.5,2.1,20.7,678.5,866.25,650.36
2018,8,21,10,0,555.0,281.0,2.1,21.1,710.0,887.9,662.37
2018,8,21,10,15,563.5,287.5,2.15,21.4,737.0,905.5,672.65
2018,8,21,10,30,572.0,294.0,2.2,21.7,764.0,920.42,681.21
2018,8,21,10,45,575.0,300.0,2.25,22.05,783.5,926.42,683.74
2018,8,21,11,0,578.0,306.0,2.3,22.4,803.0,929.53,684.53
2018,8,21,11,15,580.0,310.5,2.35,22.6,816.5,927.16,682.23
2018,8,21,11,30,582.0,315.0,2.4,22.8,830.0,921.89,678.15
2018,8,21,11,45,556.5,323.0,2.45,23.0,818.5,890.51,656.31
2018,8,21,12,0,531.0,331.0,2.5,23.2,807.0,857.29,633.37
2018,8,21,12,15,369.5,364.5,2.55,23.3,695.5,710.61,530.13
2018,8,21,12,30,208.0,398.0,2.6,23.4,584.0,572.38,429.89
2018,8,21,12,45,192.5,412.0,2.65,23.5,583.0,560.88,421.82
2018,8,21,13,0,177.0,426.0,2.7,23.6,582.0,549.1,412.8
2018,8,21,13,15,244.0,407.5,2.7,23.5,618.0,578.79,435.81
2018,8,21,13,30,311.0,389.0,2.7,23.4,654.0,595.27,448.84
2018,8,21,13,45,395.0,354.5,2.75,23.35,682.0,603.24,456.03
2018,8,21,14,0,479.0,320.0,2.8,23.3,710.0,606.17,458.96
2018,8,21,14,15,491.5,306.5,2.8,23.1,693.5,571.49,433.48
2018,8,21,14,30,504.0,293.0,2.8,22.9,677.0,534.69,405.91
2018,8,21,14,45,470.0,288.0,2.85,22.65,632.5,479.68,364.21
2018,8,21,15,0,436.0,283.0,2.9,22.4,588.0,427.67,324.03
2018,8,21,15,15,432.0,268.5,2.9,22.4,555.5,382.92,287.92
2018,8,21,15,30,428.0,254.0,2.9,22.4,523.0,338.36,251.18
2018,8,21,15,45,414.5,240.0,2.9,21.75,484.0,294.97,215.76
2018,8,21,16,0,401.0,226.0,2.9,21.1,445.0,250.71,179.94
2018,8,21,16,15,376.0,211.5,2.85,20.65,401.5,206.14,145.82
2018,8,21,16,30,351.0,197.0,2.8,20.2,358.0,164.63,117.97
2018,8,21,16,45,320.5,178.5,2.8,19.75,312.0,125.64,103.17
2018,8,21,17,0,290.0,160.0,2.8,19.3,266.0,114.39,94.02
2018,8,21,17,15,254.5,136.5,2.7,18.8,219.0,99.46,81.44
2018,8,21,17,30,219.0,113.0,2.6,18.3,172.0,83.93,68.04
2018,8,21,17,45,178.5,88.5,2.55,17.8,129.5,67.1,53.19
2018,8,21,18,0,138.0,64.0,2.5,17.3,87.0,49.65,37.51
2018,8,21,18,15,96.0,42.0,2.45,17.0,55.5,33.34,22.5
2018,8,21,18,30,54.0,20.0,2.4,16.7,24.0,16.42,3.59
2018,8,21,18,45,30.0,11.0,2.3,16.35,13.0,10.01,0.0
2018,8,21,19,0,6.0,2.0,2.2,16.0,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.15,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,14.0,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,8,22,5,45,28.0,15.5,1.15,14.8,17.5,23.41,0.0
2018,8,22,6,0,47.0,28.0,1.2,15.2,32.0,54.91,33.93
2018,8,22,6,15,78.0,47.5,1.25,15.6,59.5,93.95,71.49
2018,8,22,6,30,109.0,67.0,1.3,16.0,87.0,135.29,107.82
2018,8,22,6,45,73.0,84.5,1.3,16.4,100.0,139.21,112.06
2018,8,22,7,0,37.0,102.0,1.3,16.8,113.0,129.07,103.58
2018,8,22,7,15,22.5,109.5,1.3,17.2,116.5,126.37,101.03
2018,8,22,7,30,8.0,117.0,1.3,17.6,120.0,114.96,90.92
2018,8,22,7,45,6.0,132.5,1.25,18.05,135.0,128.23,101.35
2018,8,22,8,0,4.0,148.0,1.2,18.5,150.0,141.32,111.38
2018,8,22,8,15,9.0,169.0,1.25,18.9,174.0,165.83,130.73
2018,8,22,8,30,14.0,190.0,1.3,19.3,198.0,190.64,150.0
2018,8,22,8,45,28.5,220.5,1.3,19.75,238.5,248.53,195.13
2018,8,22,9,0,43.0,251.0,1.3,20.2,279.0,294.67,230.02
2018,8,22,9,15,86.5,287.5,1.35,20.6,347.5,375.7,291.67
2018,8,22,9,30,130.0,324.0,1.4,21.0,416.0,475.82,365.08
2018,8,22,9,45,282.5,309.0,1.45,21.45,522.5,627.33,476.12
2018,8,22,10,0,435.0,294.0,1.5,21.9,629.0,781.91,583.37
2018,8,22,10,15,531.0,271.0,1.6,22.25,695.5,855.44,632.72
2018,8,22,10,30,627.0,248.0,1.7,22.6,762.0,932.77,684.24
2018,8,22,10,45,688.5,226.5,1.75,22.95,805.0,970.09,707.11
2018,8,22,11,0,750.0,205.0,1.8,23.3,848.0,1003.27,726.95
2018,8,22,11,15,757.5,204.5,1.9,23.55,863.5,1000.31,724.73
2018,8,22,11,30,765.0,204.0,2.0,23.8,879.0,993.8,720.72
2018,8,22,11,45,774.5,200.0,2.1,24.05,888.0,982.02,713.41
2018,8,22,12,0,784.0,196.0,2.2,24.3,897.0,959.66,699.32
2018,8,22,12,15,786.5,194.5,2.25,24.35,897.0,937.48,685.45
2018,8,22,12,30,789.0,193.0,2.3,24.4,897.0,912.14,669.47
2018,8,22,12,45,791.5,189.0,2.35,24.45,889.5,881.39,649.87
2018,8,22,13,0,794.0,185.0,2.4,24.5,882.0,847.73,628.25
2018,8,22,13,15,792.0,182.0,2.45,24.4,866.5,808.65,603.04
2018,8,22,13,30,790.0,179.0,2.5,24.3,851.0,767.27,574.87
2018,8,22,13,45,787.5,175.0,2.55,24.2,829.0,722.5,543.69
2018,8,22,14,0,785.0,171.0,2.6,24.1,807.0,675.85,510.35
2018,8,22,14,15,778.0,167.5,2.65,23.85,778.0,625.22,473.43
2018,8,22,14,30,771.0,164.0,2.7,23.6,749.0,572.17,433.59
2018,8,22,14,45,762.0,158.5,2.7,23.4,713.0,516.14,390.02
2018,8,22,15,0,753.0,153.0,2.7,23.2,677.0,459.8,344.8
2018,8,22,15,15,736.0,149.0,2.7,23.2,635.5,401.62,296.63
2018,8,22,15,30,719.0,145.0,2.7,23.2,594.0,344.52,248.2
2018,8,22,15,45,699.5,138.5,2.75,22.4,548.0,286.1,199.02
2018,8,22,16,0,680.0,132.0,2.8,21.6,502.0,229.63,151.76
2018,8,22,16,15,654.5,126.0,2.8,21.15,454.0,174.95,108.85
2018,8,22,16,30,629.0,120.0,2.8,20.7,406.0,123.44,75.7
2018,8,22,16,45,593.0,112.0,2.75,20.2,356.0,78.26,62.45
2018,8,22,17,0,557.0,104.0,2.7,19.7,306.0,75.07,60.01
2018,8,22,17,15,506.0,94.5,2.65,19.1,255.5,68.6,54.6
2018,8,22,17,30,455.0,85.0,2.6,18.5,205.0,62.84,49.63
2018,8,22,17,45,385.0,72.0,2.55,17.9,158.0,54.15,41.87
2018,8,22,18,0,315.0,59.0,2.5,17.3,111.0,45.15,33.57
2018,8,22,18,15,227.0,43.0,2.4,16.85,73.5,33.42,22.41
2018,8,22,18,30,139.0,27.0,2.3,16.4,36.0,21.29,4.17
2018,8,22,18,45,77.0,15.5,2.2,15.95,19.5,14.1,0.0
2018,8,22,19,0,15.0,4.0,2.1,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.05,15.3,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.9,14.4,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.0,14.9,18.0,15.85,5.63
2018,8,23,6,15,0.0,34.0,2.1,15.3,34.0,30.55,19.59
2018,8,23,6,30,0.0,50.0,2.2,15.7,50.0,45.99,33.1
2018,8,23,6,45,3.0,70.0,2.25,16.15,71.0,67.35,51.47
2018,8,23,7,0,6.0,90.0,2.3,16.6,92.0,88.77,69.66
2018,8,23,7,15,6.5,105.5,2.3,16.95,108.0,103.7,82.08
2018,8,23,7,30,7.0,121.0,2.3,17.3,124.0,118.7,94.28
2018,8,23,7,45,13.0,143.0,2.3,17.65,149.0,144.87,115.62
2018,8,23,8,0,19.0,165.0,2.3,18.0,174.0,171.44,136.91
2018,8,23,8,15,50.0,200.0,2.25,18.4,227.0,247.09,197.9
2018,8,23,8,30,81.0,235.0,2.2,18.8,280.0,313.44,249.82
2018,8,23,8,45,114.0,259.0,2.2,19.2,328.5,386.62,305.76
2018,8,23,9,0,147.0,283.0,2.2,19.6,377.0,445.44,349.53
2018,8,23,9,15,232.5,291.5,2.25,20.0,451.0,537.45,418.88
2018,8,23,9,30,318.0,300.0,2.3,20.4,525.0,650.36,500.64
2018,8,23,9,45,444.0,280.0,2.3,20.8,611.5,773.12,587.52
2018,8,23,10,0,570.0,260.0,2.3,21.2,698.0,881.24,661.42
2018,8,23,10,15,617.0,252.5,2.35,21.5,743.0,927.44,690.95
2018,8,23,10,30,664.0,245.0,2.4,21.8,788.0,967.63,716.84
2018,8,23,10,45,671.5,247.0,2.4,22.1,808.5,974.16,719.16
2018,8,23,11,0,679.0,249.0,2.4,22.4,829.0,977.39,719.72
2018,8,23,11,15,682.0,251.5,2.45,22.6,843.0,973.25,716.32
2018,8,23,11,30,685.0,254.0,2.5,22.8,857.0,965.8,710.87
2018,8,23,11,45,685.0,256.0,2.55,23.0,863.0,951.68,701.1
2018,8,23,12,0,685.0,258.0,2.6,23.2,869.0,934.47,689.35
2018,8,23,12,15,685.5,258.0,2.65,23.25,868.5,912.82,675.12
2018,8,23,12,30,686.0,258.0,2.7,23.3,868.0,888.33,658.91
2018,8,23,12,45,684.5,256.0,2.75,23.35,860.0,857.56,638.34
2018,8,23,13,0,683.0,254.0,2.8,23.4,852.0,824.4,615.93
2018,8,23,13,15,679.0,251.0,2.85,23.35,836.0,786.17,589.92
2018,8,23,13,30,675.0,248.0,2.9,23.3,820.0,746.14,562.19
2018,8,23,13,45,670.0,243.0,2.95,23.25,797.5,702.04,531.05
2018,8,23,14,0,665.0,238.0,3.0,23.2,775.0,656.66,498.28
2018,8,23,14,15,655.5,233.0,3.05,23.0,745.5,607.5,462.18
2018,8,23,14,30,646.0,228.0,3.1,22.8,716.0,557.93,424.76
2018,8,23,14,45,635.0,221.0,3.15,22.6,681.0,505.76,384.34
2018,8,23,15,0,624.0,214.0,3.2,22.4,646.0,453.84,342.9
2018,8,23,15,15,605.5,206.5,3.2,22.4,604.5,397.8,297.0
2018,8,23,15,30,587.0,199.0,3.2,22.4,563.0,344.44,252.3
2018,8,23,15,45,567.0,189.0,3.25,21.75,518.5,290.49,207.44
2018,8,23,16,0,547.0,179.0,3.3,21.1,474.0,238.68,164.72
2018,8,23,16,15,520.0,167.5,3.35,20.65,426.5,187.23,124.87
2018,8,23,16,30,493.0,156.0,3.4,20.2,379.0,139.18,93.53
2018,8,23,16,45,458.0,143.5,3.4,19.7,330.5,99.03,80.51
2018,8,23,17,0,423.0,131.0,3.4,19.2,282.0,92.39,75.17
2018,8,23,17,15,377.0,115.0,3.4,18.65,233.5,82.8,67.07
2018,8,23,17,30,331.0,99.0,3.4,18.1,185.0,72.74,58.34
2018,8,23,17,45,273.0,80.5,3.35,17.55,140.5,61.95,48.68
2018,8,23,18,0,215.0,62.0,3.3,17.0,96.0,48.38,36.32
2018,8,23,18,15,146.0,41.5,3.2,16.6,61.0,32.98,21.85
2018,8,23,18,30,77.0,21.0,3.1,16.2,26.0,17.15,0.0
2018,8,23,18,45,38.5,10.5,3.05,15.8,13.0,9.55,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,13.5,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.4,13.85,10.5,10.55,0.0
2018,8,24,6,0,3.0,19.0,2.5,14.2,19.0,17.92,6.73
2018,8,24,6,15,1.5,36.0,2.5,14.6,36.0,33.78,22.26
2018,8,24,6,30,0.0,53.0,2.5,15.0,53.0,49.65,36.24
2018,8,24,6,45,3.5,74.0,2.5,15.35,75.0,72.45,55.92
2018,8,24,7,0,7.0,95.0,2.5,15.7,97.0,95.3,75.42
2018,8,24,7,15,5.5,106.5,2.4,16.15,108.5,104.33,82.84
2018,8,24,7,30,4.0,118.0,2.3,16.6,120.0,113.5,90.14
2018,8,24,7,45,3.5,133.5,2.25,17.05,135.0,127.7,101.43
2018,8,24,8,0,3.0,149.0,2.2,17.5,150.0,141.86,112.49
2018,8,24,8,15,5.5,165.0,2.15,17.95,167.5,159.03,125.94
2018,8,24,8,30,8.0,181.0,2.1,18.4,185.0,176.37,139.32
2018,8,24,8,45,10.0,195.0,2.05,18.9,201.0,191.35,150.6
2018,8,24,9,0,12.0,209.0,2.0,19.4,217.0,206.43,161.83
2018,8,24,9,15,16.0,230.5,2.0,19.8,241.5,231.12,180.62
2018,8,24,9,30,20.0,252.0,2.0,20.2,266.0,255.87,199.2
2018,8,24,9,45,26.5,277.0,2.0,20.6,296.5,303.37,235.02
2018,8,24,10,0,33.0,302.0,2.0,21.0,327.0,335.25,258.35
2018,8,24,10,15,58.5,336.0,2.05,21.35,382.5,395.84,303.69
2018,8,24,10,30,84.0,370.0,2.1,21.7,438.0,456.11,347.75
2018,8,24,10,45,183.0,376.0,2.15,22.1,530.0,577.37,437.22
2018,8,24,11,0,282.0,382.0,2.2,22.5,622.0,695.97,521.2
2018,8,24,11,15,447.5,333.0,2.25,22.7,722.0,818.31,607.97
2018,8,24,11,30,613.0,284.0,2.3,22.9,822.0,923.95,680.93
2018,8,24,11,45,639.5,274.5,2.35,23.15,839.5,925.48,680.95
2018,8,24,12,0,666.0,265.0,2.4,23.4,857.0,923.14,679.47
2018,8,24,12,15,663.5,266.0,2.45,23.5,855.0,899.99,663.97
2018,8,24,12,30,661.0,267.0,2.5,23.6,853.0,874.21,646.8
2018,8,24,12,45,654.5,268.0,2.55,23.7,843.5,842.51,625.44
2018,8,24,13,0,648.0,269.0,2.6,23.8,834.0,808.8,602.49
2018,8,24,13,15,642.5,266.5,2.6,23.8,818.0,770.96,576.4
2018,8,24,13,30,637.0,264.0,2.6,23.8,802.0,731.55,548.84
2018,8,24,13,45,628.5,260.5,2.65,23.75,779.0,687.79,518.07
2018,8,24,14,0,620.0,257.0,2.7,23.7,756.0,643.18,486.01
2018,8,24,14,15,608.5,252.0,2.75,23.55,726.0,594.85,450.68
2018,8,24,14,30,597.0,247.0,2.8,23.4,696.0,545.4,413.59
2018,8,24,14,45,581.5,240.5,2.8,23.2,660.0,493.76,373.83
2018,8,24,15,0,566.0,234.0,2.8,23.0,624.0,442.89,333.59
2018,8,24,15,15,547.5,225.5,2.8,23.0,583.5,390.3,290.89
2018,8,24,15,30,529.0,217.0,2.8,23.0,543.0,339.31,248.68
2018,8,24,15,45,505.0,206.5,2.85,22.4,498.5,287.21,206.07
2018,8,24,16,0,481.0,196.0,2.9,21.8,454.0,237.84,166.09
2018,8,24,16,15,452.5,183.5,2.9,21.3,407.5,189.34,129.11
2018,8,24,16,30,424.0,171.0,2.9,20.8,361.0,144.5,100.1
2018,8,24,16,45,389.0,155.0,2.9,20.3,312.5,106.72,86.9
2018,8,24,17,0,354.0,139.0,2.9,19.8,264.0,101.61,82.92
2018,8,24,17,15,311.0,120.0,2.9,19.2,217.0,89.11,72.37
2018,8,24,17,30,268.0,101.0,2.9,18.6,170.0,76.15,61.15
2018,8,24,17,45,217.5,79.0,2.85,17.95,126.5,60.67,47.43
2018,8,24,18,0,167.0,57.0,2.8,17.3,83.0,44.66,33.0
2018,8,24,18,15,111.5,37.5,2.7,16.9,52.0,29.95,19.08
2018,8,24,18,30,56.0,18.0,2.6,16.5,21.0,14.8,0.0
2018,8,24,18,45,28.0,9.0,2.5,16.05,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,51.5,15.0,1.6,13.05,18.5,30.84,0.0
2018,8,25,6,0,88.0,27.0,1.6,13.6,34.0,76.84,44.87
2018,8,25,6,15,172.5,47.0,1.65,14.1,73.5,145.84,113.23
2018,8,25,6,30,257.0,67.0,1.7,14.6,113.0,230.68,186.61
2018,8,25,6,45,185.5,79.0,1.7,15.15,118.0,206.58,169.21
2018,8,25,7,0,114.0,91.0,1.7,15.7,123.0,173.6,142.35
2018,8,25,7,15,58.0,106.0,1.65,16.25,122.5,146.66,119.14
2018,8,25,7,30,2.0,121.0,1.6,16.8,122.0,115.49,91.5
2018,8,25,7,45,5.5,139.0,1.5,17.35,141.5,135.26,107.49
2018,8,25,8,0,9.0,157.0,1.4,17.9,161.0,155.29,123.27
2018,8,25,8,15,14.0,177.0,1.35,18.5,184.5,178.93,141.72
2018,8,25,8,30,19.0,197.0,1.3,19.1,208.0,202.86,160.04
2018,8,25,8,45,159.5,207.0,1.3,19.7,307.5,368.28,292.25
2018,8,25,9,0,300.0,217.0,1.3,20.3,407.0,529.89,413.5
2018,8,25,9,15,484.0,206.5,1.25,20.85,536.5,718.36,547.34
2018,8,25,9,30,668.0,196.0,1.2,21.4,666.0,902.01,667.75
2018,8,25,9,45,577.0,237.0,1.2,21.95,657.5,859.03,633.34
2018,8,25,10,0,486.0,278.0,1.2,22.5,649.0,817.33,601.39
2018,8,25,10,15,401.0,317.5,1.25,23.0,631.5,774.59,569.5
2018,8,25,10,30,316.0,357.0,1.3,23.5,614.0,713.22,525.13
2018,8,25,10,45,456.0,318.5,1.3,23.95,700.5,826.42,603.05
2018,8,25,11,0,596.0,280.0,1.3,24.4,787.0,924.57,666.83
2018,8,25,11,15,635.0,269.5,1.35,24.75,817.5,944.3,678.28
2018,8,25,11,30,674.0,259.0,1.4,25.1,848.0,960.04,688.15
2018,8,25,11,45,684.5,255.0,1.5,25.45,857.5,950.26,682.11
2018,8,25,12,0,695.0,251.0,1.6,25.8,867.0,937.07,674.14
2018,8,25,12,15,704.0,246.0,1.7,26.0,869.0,918.15,662.83
2018,8,25,12,30,713.0,241.0,1.8,26.2,871.0,895.97,649.28
2018,8,25,12,45,729.5,228.5,1.9,26.4,867.5,869.92,633.28
2018,8,25,13,0,746.0,216.0,2.0,26.6,864.0,840.32,614.61
2018,8,25,13,15,742.0,213.5,2.1,26.55,848.0,800.42,588.78
2018,8,25,13,30,738.0,211.0,2.2,26.5,832.0,758.51,561.01
2018,8,25,13,45,721.0,211.5,2.3,26.45,804.0,708.43,526.7
2018,8,25,14,0,704.0,212.0,2.4,26.4,776.0,657.89,491.18
2018,8,25,14,15,694.0,207.5,2.5,26.15,745.5,607.03,454.88
2018,8,25,14,30,684.0,203.0,2.6,25.9,715.0,555.7,417.01
2018,8,25,14,45,666.5,198.5,2.7,25.65,677.0,500.47,375.04
2018,8,25,15,0,649.0,194.0,2.8,25.4,639.0,446.1,332.38
2018,8,25,15,15,622.5,189.5,2.8,25.4,594.5,389.53,286.53
2018,8,25,15,30,596.0,185.0,2.8,25.4,550.0,335.45,241.84
2018,8,25,15,45,585.5,173.5,2.9,24.65,509.0,281.06,196.88
2018,8,25,16,0,575.0,162.0,3.0,23.9,468.0,228.96,154.01
2018,8,25,16,15,545.0,152.0,3.05,23.25,419.0,176.76,114.39
2018,8,25,16,30,515.0,142.0,3.1,22.6,370.0,128.29,84.03
2018,8,25,16,45,489.0,129.5,3.15,22.0,324.5,89.99,72.09
2018,8,25,17,0,463.0,117.0,3.2,21.4,279.0,83.1,66.55
2018,8,25,17,15,416.5,104.0,3.15,20.6,231.5,75.37,60.12
2018,8,25,17,30,370.0,91.0,3.1,19.8,184.0,67.27,53.15
2018,8,25,17,45,304.0,73.5,3.05,19.0,138.0,55.32,42.56
2018,8,25,18,0,238.0,56.0,3.0,18.2,92.0,42.9,31.27
2018,8,25,18,15,161.0,38.0,2.9,17.65,58.0,29.57,18.39
2018,8,25,18,30,84.0,20.0,2.8,17.1,24.0,16.31,0.0
2018,8,25,18,45,42.0,10.0,2.7,16.55,12.0,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,24.5,8.0,2.2,13.1,9.5,15.47,0.0
2018,8,26,6,0,33.0,13.0,2.3,13.6,16.0,32.45,14.83
2018,8,26,6,15,25.0,20.0,2.35,14.05,23.0,33.36,21.87
2018,8,26,6,30,17.0,27.0,2.4,14.5,30.0,32.88,22.3
2018,8,26,6,45,8.5,36.5,2.4,15.0,38.0,37.93,26.85
2018,8,26,7,0,0.0,46.0,2.4,15.5,46.0,40.58,29.05
2018,8,26,7,15,0.0,55.0,2.35,16.0,55.0,48.56,35.79
2018,8,26,7,30,0.0,64.0,2.3,16.5,64.0,56.55,42.4
2018,8,26,7,45,0.0,77.5,2.25,17.0,77.5,68.57,52.27
2018,8,26,8,0,0.0,91.0,2.2,17.5,91.0,81.17,62.47
2018,8,26,8,15,1.0,113.5,2.15,18.0,114.0,103.39,80.48
2018,8,26,8,30,2.0,136.0,2.1,18.5,137.0,125.8,98.33
2018,8,26,8,45,5.0,161.5,2.05,19.05,164.5,153.13,119.93
2018,8,26,9,0,8.0,187.0,2.0,19.6,192.0,180.67,141.33
2018,8,26,9,15,13.0,214.0,2.05,20.1,223.0,211.78,165.34
2018,8,26,9,30,18.0,241.0,2.1,20.6,254.0,243.04,189.1
2018,8,26,9,45,31.5,276.5,2.1,21.1,300.0,308.32,238.8
2018,8,26,10,0,45.0,312.0,2.1,21.6,346.0,358.81,276.11
2018,8,26,10,15,135.0,338.5,2.2,22.0,446.5,494.54,378.51
2018,8,26,10,30,225.0,365.0,2.3,22.4,547.0,612.26,463.93
2018,8,26,10,45,387.5,324.0,2.35,22.8,648.0,762.98,571.6
2018,8,26,11,0,550.0,283.0,2.4,23.2,749.0,878.57,651.68
2018,8,26,11,15,679.5,226.0,2.45,23.45,811.5,945.27,696.91
2018,8,26,11,30,809.0,169.0,2.5,23.7,874.0,993.84,727.44
2018,8,26,11,45,852.0,148.5,2.55,23.9,896.0,997.41,728.92
2018,8,26,12,0,895.0,128.0,2.6,24.1,918.0,986.48,721.53
2018,8,26,12,15,893.5,128.5,2.7,24.2,916.5,961.03,705.58
2018,8,26,12,30,892.0,129.0,2.8,24.3,915.0,932.28,687.49
2018,8,26,12,45,887.5,129.5,2.85,24.4,905.0,897.79,665.09
2018,8,26,13,0,883.0,130.0,2.9,24.5,895.0,860.49,640.69
2018,8,26,13,15,878.5,129.0,3.0,24.45,877.5,819.19,614.03
2018,8,26,13,30,874.0,128.0,3.1,24.4,860.0,775.48,585.35
2018,8,26,13,45,868.0,125.5,3.15,24.3,835.5,727.16,551.62
2018,8,26,14,0,862.0,123.0,3.2,24.2,811.0,677.0,515.09
2018,8,26,14,15,853.0,121.5,3.25,24.0,780.0,624.29,475.79
2018,8,26,14,30,844.0,120.0,3.3,23.8,749.0,570.21,434.24
2018,8,26,14,45,832.5,117.0,3.35,23.6,711.5,512.04,388.29
2018,8,26,15,0,821.0,114.0,3.4,23.4,674.0,453.63,340.6
2018,8,26,15,15,804.5,111.5,3.4,23.4,631.5,393.82,290.11
2018,8,26,15,30,788.0,109.0,3.4,23.4,589.0,334.87,239.19
2018,8,26,15,45,769.0,104.5,3.45,22.8,542.5,274.78,187.53
2018,8,26,16,0,750.0,100.0,3.5,22.2,496.0,216.44,138.12
2018,8,26,16,15,723.5,95.0,3.55,21.75,446.0,153.7,89.2
2018,8,26,16,30,697.0,90.0,3.6,21.3,396.0,98.74,55.56
2018,8,26,16,45,662.0,84.5,3.6,20.85,345.5,58.71,45.5
2018,8,26,17,0,627.0,79.0,3.6,20.4,295.0,56.56,43.84
2018,8,26,17,15,574.5,72.0,3.55,19.8,244.5,53.02,40.88
2018,8,26,17,30,522.0,65.0,3.5,19.2,194.0,49.35,37.66
2018,8,26,17,45,446.0,56.0,3.45,18.6,147.5,43.75,32.55
2018,8,26,18,0,370.0,47.0,3.4,18.0,101.0,38.0,27.02
2018,8,26,18,15,255.0,34.0,3.35,17.55,64.5,26.63,15.67
2018,8,26,18,30,140.0,21.0,3.3,17.1,28.0,16.66,0.0
2018,8,26,18,45,70.0,10.5,3.25,16.6,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.2,13.9,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.3,14.3,3.0,0.0,0.0
2018,8,27,5,45,59.5,15.5,2.45,14.65,19.5,34.03,0.0
2018,8,27,6,0,108.0,28.0,2.6,15.0,36.0,86.59,45.11
2018,8,27,6,15,146.0,41.0,2.6,15.4,61.0,125.97,96.38
2018,8,27,6,30,184.0,54.0,2.6,15.8,86.0,166.79,133.98
2018,8,27,6,45,142.0,48.5,2.6,16.2,78.0,142.33,115.89
2018,8,27,7,0,100.0,43.0,2.6,16.6,70.0,115.17,93.76
2018,8,27,7,15,50.0,36.0,2.5,17.0,49.5,70.96,55.89
2018,8,27,7,30,0.0,29.0,2.4,17.4,29.0,25.54,16.05
2018,8,27,7,45,0.0,39.5,2.35,17.8,39.5,34.84,23.82
2018,8,27,8,0,0.0,50.0,2.3,18.2,50.0,44.15,31.49
2018,8,27,8,15,0.0,68.0,2.25,18.65,68.0,60.14,44.61
2018,8,27,8,30,0.0,86.0,2.2,19.1,86.0,76.17,57.56
2018,8,27,8,45,1.5,121.5,2.15,19.55,122.5,110.83,85.56
2018,8,27,9,0,3.0,157.0,2.1,20.0,159.0,146.29,113.66
2018,8,27,9,15,6.5,185.0,2.1,20.35,189.5,176.64,137.38
2018,8,27,9,30,10.0,213.0,2.1,20.7,220.0,207.19,160.92
2018,8,27,9,45,9.5,213.0,2.1,21.1,220.0,206.03,159.33
2018,8,27,10,0,9.0,213.0,2.1,21.5,220.0,204.98,157.95
2018,8,27,10,15,13.5,232.0,2.15,21.8,243.0,227.51,175.14
2018,8,27,10,30,18.0,251.0,2.2,22.1,266.0,249.96,192.06
2018,8,27,10,45,101.0,282.0,2.2,22.4,367.0,394.56,303.67
2018,8,27,11,0,184.0,313.0,2.2,22.7,468.0,508.19,387.96
2018,8,27,11,15,333.0,300.5,2.25,22.9,587.5,671.22,506.5
2018,8,27,11,30,482.0,288.0,2.3,23.1,707.0,796.51,594.47
2018,8,27,11,45,639.5,227.5,2.3,23.3,788.0,879.21,652.27
2018,8,27,12,0,797.0,167.0,2.3,23.5,869.0,942.72,692.97
2018,8,27,12,15,796.5,167.0,2.35,23.55,867.5,918.81,676.91
2018,8,27,12,30,796.0,167.0,2.4,23.6,866.0,891.83,659.64
2018,8,27,12,45,793.0,166.5,2.45,23.7,857.0,859.27,638.45
2018,8,27,13,0,790.0,166.0,2.5,23.8,848.0,824.09,615.4
2018,8,27,13,15,787.0,164.0,2.5,23.75,832.0,785.07,589.56
2018,8,27,13,30,784.0,162.0,2.5,23.7,816.0,743.82,560.9
2018,8,27,13,45,780.0,158.0,2.5,23.65,793.0,698.0,528.24
2018,8,27,14,0,776.0,154.0,2.5,23.6,770.0,650.46,493.59
2018,8,27,14,15,768.0,150.5,2.55,23.4,740.5,599.45,455.94
2018,8,27,14,30,760.0,147.0,2.6,23.2,711.0,547.53,416.41
2018,8,27,14,45,750.5,142.0,2.6,23.05,675.5,492.9,373.36
2018,8,27,15,0,741.0,137.0,2.6,22.9,640.0,435.14,326.63
2018,8,27,15,15,723.5,134.0,2.6,22.9,599.0,378.3,279.09
2018,8,27,15,30,706.0,131.0,2.6,22.9,558.0,322.6,231.42
2018,8,27,15,45,686.0,125.0,2.6,22.3,513.0,265.26,182.68
2018,8,27,16,0,666.0,119.0,2.6,21.7,468.0,209.94,136.36
2018,8,27,16,15,639.0,112.5,2.6,21.25,420.0,155.65,94.57
2018,8,27,16,30,612.0,106.0,2.6,20.8,372.0,104.73,63.63
2018,8,27,16,45,573.5,99.0,2.6,20.35,323.0,69.36,54.82
2018,8,27,17,0,535.0,92.0,2.6,19.9,274.0,66.57,52.64
2018,8,27,17,15,482.0,83.0,2.6,19.3,226.0,61.89,48.7
2018,8,27,17,30,429.0,74.0,2.6,18.7,178.0,55.17,42.8
2018,8,27,17,45,355.0,62.0,2.6,18.15,134.0,46.98,35.38
2018,8,27,18,0,281.0,50.0,2.6,17.6,90.0,38.53,27.45
2018,8,27,18,15,188.0,34.5,2.55,17.2,56.5,26.98,15.51
2018,8,27,18,30,95.0,19.0,2.5,16.8,23.0,17.28,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.45,11.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.65,13.6,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.0,4.0,0.0,0.0
2018,8,28,5,45,20.0,7.5,1.95,14.45,8.5,13.53,0.0
2018,8,28,6,0,26.0,11.0,2.1,14.9,13.0,26.61,8.91
2018,8,28,6,15,92.0,28.0,2.15,15.35,42.5,82.1,61.05
2018,8,28,6,30,158.0,45.0,2.2,15.8,72.0,141.33,112.97
2018,8,28,6,45,144.5,43.5,2.2,16.25,74.5,137.46,111.83
2018,8,28,7,0,131.0,42.0,2.2,16.7,77.0,144.41,118.58
2018,8,28,7,15,65.5,40.0,2.2,17.1,57.5,92.66,74.45
2018,8,28,7,30,0.0,38.0,2.2,17.5,38.0,33.5,22.77
2018,8,28,7,45,0.0,51.5,2.15,17.95,51.5,45.46,32.75
2018,8,28,8,0,0.0,65.0,2.1,18.4,65.0,57.46,42.58
2018,8,28,8,15,0.0,79.5,2.1,18.85,79.5,70.36,53.03
2018,8,28,8,30,0.0,94.0,2.1,19.3,94.0,83.54,63.56
2018,8,28,8,45,0.0,107.0,2.1,19.8,107.0,95.66,73.09
2018,8,28,9,0,0.0,120.0,2.1,20.3,120.0,107.8,82.52
2018,8,28,9,15,0.5,136.0,2.15,20.7,136.5,123.29,94.61
2018,8,28,9,30,1.0,152.0,2.2,21.1,153.0,138.82,106.6
2018,8,28,9,45,3.5,173.5,2.2,21.45,176.5,161.65,124.33
2018,8,28,10,0,6.0,195.0,2.2,21.8,200.0,184.54,141.91
2018,8,28,10,15,9.0,216.5,2.25,22.1,224.0,207.94,159.77
2018,8,28,10,30,12.0,238.0,2.3,22.4,248.0,231.3,177.42
2018,8,28,10,45,12.5,245.0,2.4,22.65,255.5,237.94,182.13
2018,8,28,11,0,13.0,252.0,2.5,22.9,263.0,244.5,186.83
2018,8,28,11,15,12.0,242.5,2.55,23.1,253.0,233.69,178.26
2018,8,28,11,30,11.0,233.0,2.6,23.3,243.0,223.03,169.88
2018,8,28,11,45,12.5,251.5,2.65,23.45,262.5,241.19,183.65
2018,8,28,12,0,14.0,270.0,2.7,23.6,282.0,259.08,197.09
2018,8,28,12,15,21.0,297.0,2.7,23.65,315.5,289.69,220.32
2018,8,28,12,30,28.0,324.0,2.7,23.7,349.0,329.65,250.31
2018,8,28,12,45,41.5,344.5,2.75,23.75,380.5,357.49,271.32
2018,8,28,13,0,55.0,365.0,2.8,23.8,412.0,383.63,290.97
2018,8,28,13,15,114.0,377.0,2.8,23.75,472.5,442.69,335.97
2018,8,28,13,30,173.0,389.0,2.8,23.7,533.0,487.38,369.58
2018,8,28,13,45,376.5,311.5,2.85,23.65,613.0,554.87,422.47
2018,8,28,14,0,580.0,234.0,2.9,23.6,693.0,594.91,453.57
2018,8,28,14,15,693.0,179.0,2.9,23.4,706.0,578.7,441.77
2018,8,28,14,30,806.0,124.0,2.9,23.2,719.0,550.73,420.09
2018,8,28,14,45,824.0,111.0,2.9,23.05,692.5,499.87,379.23
2018,8,28,15,0,842.0,98.0,2.9,22.9,666.0,448.28,336.16
2018,8,28,15,15,827.0,96.0,2.9,22.9,624.0,385.69,283.34
2018,8,28,15,30,812.0,94.0,2.9,22.9,582.0,326.35,231.8
2018,8,28,15,45,795.5,90.0,2.9,22.2,536.5,265.88,179.53
2018,8,28,16,0,779.0,86.0,2.9,21.5,491.0,206.81,129.34
2018,8,28,16,15,755.0,82.0,2.9,21.05,442.0,148.53,84.22
2018,8,28,16,30,731.0,78.0,2.9,20.6,393.0,93.08,51.53
2018,8,28,16,45,697.0,73.5,2.9,20.15,342.5,56.28,43.55
2018,8,28,17,0,663.0,69.0,2.9,19.7,292.0,49.5,37.82
2018,8,28,17,15,611.5,63.5,2.8,19.1,241.5,46.8,35.56
2018,8,28,17,30,560.0,58.0,2.7,18.5,191.0,44.05,33.1
2018,8,28,17,45,480.5,50.0,2.65,17.95,144.0,39.04,28.46
2018,8,28,18,0,401.0,42.0,2.6,17.4,97.0,33.92,23.44
2018,8,28,18,15,276.0,30.5,2.5,17.05,61.0,25.3,13.61
2018,8,28,18,30,151.0,19.0,2.4,16.7,25.0,17.28,0.0
2018,8,28,18,45,75.5,9.5,2.3,16.3,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,148.0,15.5,1.4,14.7,24.0,63.87,0.0
2018,8,29,6,0,258.0,26.0,1.4,15.2,44.0,148.88,65.93
2018,8,29,6,15,368.0,35.5,1.5,15.85,84.5,232.31,177.98
2018,8,29,6,30,478.0,45.0,1.6,16.5,125.0,320.97,256.49
2018,8,29,6,45,545.0,51.5,1.65,17.1,173.5,393.2,318.7
2018,8,29,7,0,612.0,58.0,1.7,17.7,222.0,471.27,382.9
2018,8,29,7,15,657.0,63.0,1.7,18.15,273.0,538.05,435.61
2018,8,29,7,30,702.0,68.0,1.7,18.6,324.0,604.28,484.92
2018,8,29,7,45,732.5,72.5,1.7,19.05,375.0,664.2,526.63
2018,8,29,8,0,763.0,77.0,1.7,19.5,426.0,724.3,567.08
2018,8,29,8,15,786.0,80.5,1.7,19.95,475.0,776.63,600.81
2018,8,29,8,30,809.0,84.0,1.7,20.4,524.0,827.78,632.92
2018,8,29,8,45,826.0,86.0,1.75,20.85,569.0,870.08,658.84
2018,8,29,9,0,843.0,88.0,1.8,21.3,614.0,901.13,676.91
2018,8,29,9,15,837.0,98.0,1.85,21.7,649.5,925.89,690.92
2018,8,29,9,30,831.0,108.0,1.9,22.1,685.0,956.98,709.12
2018,8,29,9,45,826.5,117.0,1.95,22.5,715.5,974.74,718.46
2018,8,29,10,0,822.0,126.0,2.0,22.9,746.0,988.6,725.47
2018,8,29,10,15,866.5,111.5,2.1,23.15,787.0,1010.51,738.84
2018,8,29,10,30,911.0,97.0,2.2,23.4,828.0,1040.59,757.4
2018,8,29,10,45,917.0,97.5,2.25,23.7,850.5,1044.75,758.58
2018,8,29,11,0,923.0,98.0,2.3,24.0,873.0,1045.0,757.68
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,1038.77,753.82
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,1028.61,747.59
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,1013.53,737.77
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,994.61,725.58
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,967.92,708.67
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,937.83,689.54
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,901.79,666.52
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,863.02,641.52
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,821.79,614.85
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,777.95,586.09
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,730.21,553.09
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,680.41,516.63
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,625.79,475.86
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,569.96,432.89
