Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,511.89,386.89
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,453.47,339.04
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,389.97,285.61
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,329.7,233.41
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,268.11,180.43
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,208.53,130.21
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,149.98,85.5
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,89.72,49.63
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,55.36,42.62
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,54.15,41.74
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,50.45,38.59
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,46.64,35.19
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,41.32,30.26
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,35.92,24.93
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,24.4,12.08
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,16.37,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,10.39,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,16.57,1.37
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,14.37,5.96
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,14.94,6.85
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,21.55,12.59
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,28.18,18.29
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,37.47,26.16
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,46.78,33.93
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,62.33,46.78
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,78.38,59.83
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,95.88,73.86
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,113.43,87.72
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,126.1,97.47
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,138.77,107.12
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,168.52,130.36
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,198.52,153.36
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,209.77,161.5
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,221.0,169.67
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,238.09,182.35
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,255.07,194.85
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,337.29,257.11
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,404.63,306.68
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,492.88,370.67
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,562.04,419.73
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,598.21,446.7
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,644.45,480.37
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,702.42,521.89
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,742.51,550.66
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,804.39,597.14
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,844.82,625.88
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,804.97,599.39
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,767.87,575.25
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,720.05,542.35
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,670.38,506.57
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,617.18,467.07
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,562.48,425.21
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,503.59,379.0
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,444.62,331.09
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,384.59,280.67
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,325.44,229.83
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,265.25,178.62
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,202.8,126.74
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,145.65,83.69
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,92.5,53.7
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,61.25,47.53
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,59.58,46.27
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,56.18,43.41
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,52.72,40.31
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,43.55,32.02
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,35.7,24.54
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,24.4,10.95
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,14.55,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,6.82,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,13.21,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,31.61,19.76
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,50.34,36.36
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,73.83,56.63
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,97.57,76.87
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,118.84,94.59
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,150.12,120.09
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,184.2,147.44
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,218.96,174.68
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,271.72,215.74
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,325.94,256.65
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,423.37,329.74
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,507.91,390.3
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,675.66,509.43
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,822.69,606.74
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,912.1,659.17
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,993.78,704.99
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,1003.74,707.45
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,1021.39,715.7
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,1026.84,717.4
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,1028.45,717.06
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,1021.58,715.37
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,1010.9,711.18
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,994.98,703.63
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,975.36,693.51
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,951.13,681.0
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,923.4,665.78
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,891.61,647.19
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,856.48,626.01
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,814.88,600.15
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,770.63,572.06
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,722.55,540.1
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,672.4,504.28
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,612.67,460.41
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,553.77,415.82
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,494.05,369.39
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,435.45,322.28
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,376.69,273.07
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,318.5,223.29
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,259.72,173.53
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,197.72,122.29
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,140.55,79.23
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,85.94,48.48
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,54.46,41.29
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,50.59,38.13
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,46.77,34.93
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,42.81,31.44
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,36.93,26.09
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,30.86,20.2
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,23.08,8.54
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,15.46,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,31.26,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,91.2,16.04
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,168.37,126.6
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,246.12,196.09
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,311.95,252.95
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,383.41,312.27
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,449.73,364.6
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,519.42,416.95
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,577.6,458.24
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,642.62,502.47
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,697.26,537.97
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,751.45,571.57
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,797.6,598.54
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,842.11,623.74
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,881.21,647.46
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,918.08,669.57
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,933.74,677.95
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,945.99,684.45
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,963.42,694.89
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,977.59,703.26
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,981.53,705.74
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,981.97,706.13
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,971.86,700.41
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,958.45,692.64
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,943.06,683.44
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,924.49,672.13
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,898.38,655.81
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,869.63,637.56
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,836.15,615.82
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,800.54,592.25
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,762.44,566.58
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,722.22,538.93
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,678.81,508.39
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,633.52,475.73
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,587.62,442.08
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,539.35,405.52
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,485.02,363.08
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,430.5,319.2
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,371.76,270.98
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,315.53,223.99
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,260.11,177.79
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,206.27,133.78
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,152.73,93.94
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,102.01,65.03
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,73.46,57.64
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,67.13,52.45
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,59.43,45.93
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,52.58,39.92
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,42.78,31.1
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,32.62,21.57
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,22.08,5.99
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,12.73,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,27.29,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,81.14,3.71
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,157.88,118.02
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,234.16,186.26
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,300.63,243.06
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,373.41,302.52
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,446.07,359.33
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,529.08,421.01
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,580.74,456.47
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,632.05,490.37
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,695.1,531.33
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,758.61,570.84
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,797.56,593.5
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,834.26,614.63
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,869.04,634.47
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,901.31,652.51
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,925.03,663.96
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,945.63,673.51
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,963.55,683.87
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,978.21,692.27
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,989.92,697.91
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,998.08,701.48
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,990.18,697.75
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,978.79,691.95
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,957.96,679.48
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,934.07,665.1
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,908.29,650.51
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,879.71,633.85
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,858.63,621.83
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,829.77,604.42
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,789.34,579.12
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,746.79,550.94
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,699.13,518.27
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,650.23,483.77
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,597.43,445.68
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,543.97,405.8
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,487.4,362.19
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,430.94,317.21
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,371.4,268.53
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,314.57,221.22
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,256.58,174.26
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,203.62,132.52
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,151.87,94.58
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,102.24,66.6
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,75.58,59.36
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,68.14,53.25
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,60.71,46.97
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,53.07,40.26
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,39.86,28.53
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,27.48,17.13
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,17.57,1.37
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,8.19,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,10.72,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,30.22,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,71.89,51.18
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,111.24,87.34
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,129.71,104.51
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,137.65,112.17
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,119.31,96.06
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,97.17,76.01
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,130.43,103.39
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,164.36,130.65
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,214.82,170.63
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,254.3,201.0
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,318.96,251.05
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,402.46,313.62
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,540.8,417.08
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,665.83,506.26
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,782.47,586.45
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,889.3,657.2
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,936.69,686.21
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,980.77,713.36
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,993.24,719.39
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,994.78,718.89
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,989.82,714.92
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,981.26,708.82
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,966.68,699.54
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,948.63,688.1
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,924.77,672.84
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,897.68,655.5
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,866.01,635.6
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,831.35,613.55
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,780.63,580.4
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,731.99,546.72
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,688.39,516.43
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,642.34,483.44
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,586.41,442.39
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,531.07,400.6
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,472.06,354.92
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,414.6,309.05
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,357.56,261.9
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,302.77,215.79
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,249.13,170.74
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,196.13,127.09
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,143.14,87.7
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,92.65,59.57
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,70.67,55.74
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,66.0,51.91
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,58.77,45.68
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,51.23,38.95
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,41.38,29.98
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,31.17,20.09
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,19.36,0.0
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,8.19,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,17.66,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,53.27,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,104.7,75.98
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,152.54,121.14
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,112.88,90.46
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,69.63,54.02
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,61.35,46.78
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,54.78,40.61
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,68.31,51.72
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,82.44,63.11
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,104.93,81.19
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,127.57,99.07
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,148.61,115.41
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,169.75,131.58
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,211.75,164.29
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,269.85,208.65
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,350.02,269.39
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,430.74,328.62
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,592.48,447.65
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,717.64,536.05
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,867.24,639.9
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,983.48,714.56
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,1002.97,725.14
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,1006.79,726.82
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,990.65,716.17
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,970.88,703.45
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,945.17,687.23
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,916.1,668.82
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,881.6,646.9
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,844.16,622.88
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,802.84,596.61
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,759.05,568.26
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,710.81,534.6
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,660.75,498.29
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,606.6,458.38
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,551.05,416.03
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,490.14,368.18
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,430.63,319.89
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,370.56,269.35
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,311.55,218.67
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,253.0,168.64
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,190.75,117.08
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,133.78,75.85
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,81.74,49.72
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,59.63,46.18
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,56.69,43.79
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,51.48,39.31
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,46.07,34.44
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,38.98,27.84
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,29.73,18.61
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,18.64,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,8.19,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,11.83,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,32.28,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,124.57,90.6
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,209.72,167.66
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,189.71,154.87
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,151.09,124.19
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,113.77,92.2
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,64.07,48.52
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,136.86,110.85
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,199.95,163.77
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,166.16,133.56
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,129.82,101.22
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,186.7,148.0
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,235.9,187.62
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,261.37,205.72
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,285.99,222.98
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,453.29,353.44
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,623.85,479.42
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,764.66,581.2
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,893.51,671.34
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,938.29,700.18
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,978.48,725.89
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,992.23,734.08
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,997.88,737.24
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,983.25,727.71
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,964.98,715.97
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,939.91,700.12
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,911.52,682.0
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,877.57,659.58
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,840.62,635.0
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,792.95,603.2
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,748.52,572.76
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,699.88,537.61
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,649.55,500.26
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,599.41,462.1
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,546.66,420.6
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,488.18,373.32
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,429.52,324.33
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,369.45,272.49
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,310.37,220.52
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,250.41,168.59
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,187.98,116.44
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,130.66,74.16
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,76.96,47.05
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,56.54,44.12
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,53.83,41.87
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,49.7,38.23
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,45.48,34.29
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,37.88,27.13
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,28.23,17.23
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,17.88,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,8.19,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,29.57,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,83.34,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,188.83,138.22
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,297.43,238.9
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,240.42,198.05
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,158.26,131.43
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,102.48,83.75
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,34.38,23.67
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,39.25,27.72
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,44.14,31.67
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,72.83,55.58
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,103.16,80.42
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,133.2,104.42
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,163.52,128.23
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,183.84,143.87
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,204.16,159.35
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,337.1,264.19
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,477.0,369.58
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,659.07,505.9
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,842.34,635.65
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,953.05,709.63
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,1033.91,759.8
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,1027.96,753.53
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,1018.13,745.75
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,1001.03,732.82
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,980.24,717.7
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,956.05,701.64
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,928.22,683.22
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,895.47,661.29
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,859.11,636.92
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,815.63,608.01
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,769.55,577.11
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,720.07,542.39
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,668.55,504.32
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,612.57,462.27
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,555.37,417.99
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,496.23,370.8
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,436.7,321.72
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,374.38,269.09
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,308.65,212.82
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,246.32,159.95
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,187.23,111.73
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,129.21,71.11
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,72.03,43.17
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,51.17,38.58
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,45.59,33.87
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,41.91,30.72
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,38.14,27.29
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,32.39,21.92
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,26.56,15.15
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,17.58,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,8.19,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,9.55,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,102.05,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,193.73,138.33
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,286.46,226.43
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,246.61,199.45
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,182.6,148.83
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,146.65,118.54
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,93.49,72.46
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,118.13,92.49
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,143.0,112.11
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,176.82,138.67
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,225.45,176.1
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,291.77,226.98
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,359.7,277.44
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,475.62,362.69
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,595.35,446.51
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,765.7,565.28
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,930.63,671.27
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,986.71,703.75
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,1036.38,733.2
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,1040.07,734.32
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,1039.86,733.7
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,1033.27,730.55
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,1022.76,724.99
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,1005.86,714.82
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,985.19,702.32
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,960.29,688.05
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,931.79,671.29
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,898.12,650.68
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,861.01,627.62
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,817.27,600.11
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,770.92,570.44
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,716.33,533.29
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,661.01,493.59
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,598.54,447.4
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,536.81,400.55
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,479.47,355.69
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,422.09,309.26
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,363.75,260.22
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,304.4,209.26
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,244.37,158.58
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,185.81,110.94
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,123.56,66.98
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,70.11,42.42
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,52.38,39.28
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,47.92,35.56
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,43.54,31.82
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,39.02,27.76
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,32.48,21.71
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,25.78,13.78
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,17.74,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,93.9,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,209.66,147.79
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,308.27,244.69
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,384.62,312.25
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,467.66,382.11
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,537.43,438.22
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,606.57,490.21
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,666.87,532.43
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,727.29,573.1
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,779.87,606.49
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,831.21,637.97
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,874.62,663.39
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,906.41,680.49
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,941.03,699.71
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,972.69,716.67
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,996.09,727.58
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,1015.97,736.22
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,1029.51,743.14
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,1039.26,747.81
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,1041.51,747.34
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,1039.84,744.59
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,1033.16,740.61
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,1022.54,734.2
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,1005.54,723.34
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,984.76,710.12
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,958.26,694.0
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,928.2,675.46
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,894.52,654.19
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,857.46,630.5
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,814.77,602.9
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,769.34,573.11
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,715.46,535.5
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,660.66,495.28
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,602.34,451.78
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,543.6,406.67
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,482.26,358.3
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,421.87,309.18
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,358.37,256.5
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,294.52,203.07
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,238.06,154.56
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,184.35,109.83
