Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,121.86,66.69
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,70.57,44.56
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,53.66,40.44
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,47.35,35.16
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,42.54,31.03
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,37.54,26.53
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,31.38,20.75
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,25.09,12.5
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,17.28,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,75.94,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,187.84,129.6
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,282.78,223.79
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,361.34,292.34
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,446.94,363.39
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,519.22,420.51
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,594.79,476.84
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,650.85,514.77
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,706.58,550.81
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,763.59,586.51
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,825.45,624.14
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,853.49,637.89
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,877.61,649.13
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,922.55,674.46
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,965.27,697.58
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,975.26,700.7
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,980.97,701.67
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,954.62,683.27
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,915.05,656.94
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,926.24,663.73
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,934.17,667.89
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,978.56,696.3
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,1010.67,716.47
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,994.88,706.88
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,985.41,701.72
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,958.2,686.38
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,927.57,668.66
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,891.07,646.39
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,851.64,621.88
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,808.23,594.69
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,762.36,565.36
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,707.57,527.13
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,654.11,488.48
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,595.3,445.01
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,536.99,400.59
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,480.95,356.53
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,423.49,309.7
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,360.84,257.68
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,297.16,204.3
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,237.69,154.48
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,179.9,107.95
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,122.7,68.6
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,70.25,45.6
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,56.48,42.84
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,51.38,38.58
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,45.88,33.85
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,40.18,28.72
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,32.38,21.46
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,24.29,10.8
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,15.92,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,76.41,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,185.48,125.04
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,279.09,221.22
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,356.88,289.82
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,441.74,361.02
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,512.92,417.7
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,587.29,473.56
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,649.21,516.36
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,711.62,557.63
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,765.65,590.86
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,814.29,619.09
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,843.03,633.56
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,873.85,649.27
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,915.51,672.64
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,960.93,697.81
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,981.31,705.84
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,998.13,711.89
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,1013.04,718.95
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,1024.25,723.84
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,1031.67,726.54
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,1046.58,733.97
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,1038.63,728.7
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,1026.72,721.33
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,1009.52,710.89
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,988.51,698.12
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,959.77,681.6
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,927.7,662.76
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,889.4,639.16
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,848.48,613.62
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,804.35,586.55
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,757.86,557.34
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,703.29,519.45
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,649.97,481.25
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,587.94,436.32
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,527.65,391.21
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,470.54,346.9
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,410.68,299.03
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,351.22,249.73
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,292.95,200.56
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,234.07,151.89
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,177.18,106.67
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,121.18,68.22
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,68.45,45.34
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,56.34,42.65
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,50.84,38.06
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,46.56,34.38
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,42.24,30.41
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,33.53,22.29
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,22.89,8.37
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,15.92,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,67.18,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,173.7,113.94
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,262.53,209.37
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,339.32,278.32
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,423.01,350.08
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,494.75,409.04
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,569.84,467.93
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,631.31,512.86
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,693.36,556.27
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,748.65,592.74
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,803.21,627.45
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,847.79,654.52
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,885.28,676.12
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,922.84,697.76
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,957.68,717.21
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,983.28,730.25
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,1005.56,741.09
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,1021.74,749.28
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,1022.95,747.92
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,1028.54,749.84
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,1030.31,749.38
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,1024.24,744.82
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,1014.28,737.92
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,999.29,728.28
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,980.39,716.14
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,954.9,700.34
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,925.72,682.03
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,892.51,660.75
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,855.63,636.8
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,811.16,607.97
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,764.03,576.9
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,713.01,541.17
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,659.79,501.85
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,603.63,459.33
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,546.21,414.41
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,485.5,365.35
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,424.32,314.17
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,360.51,259.42
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,294.97,202.75
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,232.19,149.45
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,172.9,101.66
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,114.92,62.2
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,56.82,43.51
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,46.42,34.71
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,44.74,33.3
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,37.43,26.89
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,33.87,23.51
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,28.37,18.06
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,22.9,6.31
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,15.01,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,62.63,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,154.37,96.72
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,228.0,180.96
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,289.95,237.67
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,363.17,301.14
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,371.46,308.73
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,378.39,313.63
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,363.5,299.5
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,341.5,279.05
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,428.17,347.21
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,503.1,404.09
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,564.77,449.34
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,627.8,494.47
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,717.25,558.8
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,789.69,609.55
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,755.3,580.04
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,697.37,535.0
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,720.05,549.96
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,740.52,562.8
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,791.26,598.19
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,823.14,620.3
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,834.37,628.03
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,842.57,633.86
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,775.4,584.59
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,696.75,527.31
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,657.77,498.75
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,619.48,470.27
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,615.52,469.34
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,607.69,465.24
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,440.62,339.7
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,275.17,211.61
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,288.58,222.93
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,299.69,231.92
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,335.48,260.86
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,357.3,277.69
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,354.84,274.49
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,345.74,265.11
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,288.84,219.45
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,239.94,180.79
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,204.39,151.97
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,170.15,124.85
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,130.6,97.16
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,96.61,78.94
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,75.22,60.52
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,49.43,37.95
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,38.38,28.1
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,27.32,18.11
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,18.49,9.84
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,9.67,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,5.0,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,33.38,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,126.81,74.82
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,206.76,163.51
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,319.2,261.67
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,447.42,370.16
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,508.33,420.89
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,570.95,470.29
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,635.42,518.11
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,696.87,561.94
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,761.15,606.26
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,825.58,649.3
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,869.21,676.24
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,901.55,694.88
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,934.56,714.18
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,964.51,731.13
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,987.22,742.52
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,1006.35,751.48
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,1019.93,758.38
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,1029.73,762.94
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,1033.62,763.63
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,1033.53,761.93
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,1025.36,756.0
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,1013.24,747.7
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,995.31,735.84
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,973.59,721.58
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,931.04,694.03
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,886.31,664.85
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,853.85,643.38
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,818.26,619.53
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,789.48,600.66
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,754.95,577.56
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,703.99,540.95
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,650.97,501.08
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,595.39,458.0
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,538.51,412.52
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,466.1,354.31
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,398.52,298.85
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,335.78,245.52
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,276.01,194.02
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,217.47,144.75
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,163.27,101.54
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,108.91,61.77
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,50.64,38.6
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,49.5,37.75
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,44.24,33.15
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,36.91,26.61
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,33.31,23.11
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,26.88,16.56
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,20.39,0.0
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,45.25,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,151.57,84.98
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,250.84,198.83
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,246.72,202.27
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,240.92,200.18
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,191.15,158.42
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,142.18,115.06
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,237.84,195.41
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,326.45,267.27
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,387.25,314.34
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,466.86,374.25
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,519.24,411.62
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,572.12,448.42
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,704.29,544.25
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,831.21,630.67
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,847.48,636.38
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,860.48,640.83
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,890.24,658.29
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,917.09,673.34
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,913.95,668.23
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,907.4,660.75
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,862.56,630.08
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,821.06,601.48
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,795.11,583.4
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,767.63,564.06
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,765.33,564.54
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,759.39,562.17
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,726.92,540.23
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,693.2,517.3
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,665.66,499.22
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,635.2,478.54
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,598.44,452.63
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,559.51,424.41
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,482.21,366.67
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,411.98,313.6
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,351.18,267.27
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,298.46,226.99
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,264.52,199.97
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,231.37,173.27
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,201.28,147.7
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,168.54,120.23
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,129.43,90.52
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,82.29,65.67
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,71.12,56.27
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,59.41,46.14
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,51.15,38.78
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,39.48,28.22
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,26.53,15.93
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,13.75,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,7.28,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,72.87,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,181.48,93.83
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,286.23,226.26
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,368.08,301.55
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,458.04,379.54
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,530.61,440.5
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,602.83,497.42
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,665.7,544.09
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,729.05,589.5
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,783.64,626.99
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,837.11,662.72
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,872.42,684.61
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,914.02,710.75
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,947.89,731.03
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,978.73,749.03
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,1001.75,761.87
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,1021.2,772.35
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,1033.71,779.01
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,1042.36,783.25
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,1045.51,783.49
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,1044.62,781.22
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,1036.68,775.36
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,1024.68,766.99
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,1006.16,754.21
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,983.75,738.95
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,955.74,719.94
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,924.14,698.52
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,887.83,674.06
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,848.31,647.24
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,802.86,616.27
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,754.79,583.13
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,703.81,545.7
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,650.78,504.94
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,593.86,460.21
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,535.61,413.02
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,474.73,362.33
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,413.43,309.67
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,350.2,254.01
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,287.75,198.26
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,224.93,143.53
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,159.09,89.86
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,98.35,49.64
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,44.73,33.59
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,42.49,31.73
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,40.25,29.75
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,36.6,26.36
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,30.21,20.39
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,24.54,14.08
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,18.93,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,10.01,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,81.82,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,192.69,89.14
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,301.81,237.6
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,378.85,309.24
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,470.01,387.18
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,542.26,446.69
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,617.45,503.78
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,680.74,548.92
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,744.45,592.51
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,789.61,621.23
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,841.07,653.65
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,884.39,679.44
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,925.38,703.07
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,959.41,721.12
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,990.3,736.75
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,1013.11,746.83
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,1032.26,754.48
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,1045.07,760.03
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,1053.89,763.24
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,1055.53,761.18
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,1053.03,756.76
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,1043.92,750.57
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,1030.71,742.0
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,1011.46,729.59
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,988.29,714.8
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,959.58,697.51
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,927.28,677.77
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,889.15,653.99
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,847.99,627.91
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,802.72,599.04
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,754.8,567.88
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,703.29,532.35
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,649.8,493.3
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,592.23,449.92
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,533.47,403.99
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,472.24,354.45
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,410.76,302.89
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,347.41,248.12
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,284.91,193.26
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,221.83,139.47
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,156.05,86.91
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,95.93,48.24
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,45.59,34.07
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,42.97,31.91
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,40.34,29.59
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,36.71,26.24
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,30.34,20.29
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,24.25,13.3
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,19.1,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,52.05,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,169.54,65.78
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,289.84,226.9
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,265.47,216.76
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,222.32,184.36
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,162.33,134.07
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,95.03,74.96
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,154.97,125.45
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,208.48,169.39
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,232.16,187.73
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,255.95,205.89
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,291.89,233.49
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,327.97,260.63
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,497.45,393.23
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,636.94,497.34
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,836.71,640.47
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,994.14,742.75
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,1018.23,755.31
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,1038.76,766.96
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,1040.72,766.48
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,1038.64,763.74
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,1030.04,758.02
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,1017.43,749.84
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,998.4,737.68
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,975.54,723.04
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,947.69,705.35
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,916.3,685.21
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,878.83,660.8
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,838.3,634.08
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,793.27,604.03
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,745.7,571.84
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,694.82,534.96
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,641.97,495.1
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,585.07,451.07
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,526.99,404.6
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,466.88,354.87
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,406.38,303.14
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,343.85,248.27
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,282.18,193.46
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,215.29,136.07
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,154.54,87.25
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,95.4,49.43
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,48.12,36.59
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,45.19,34.13
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,42.23,31.48
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,35.0,24.93
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,31.37,21.25
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,24.45,12.91
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,18.19,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,38.68,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,143.56,42.51
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,247.5,193.21
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,215.13,175.52
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,158.87,131.07
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,136.45,111.87
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,96.71,76.62
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,123.18,98.8
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,150.03,120.75
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,159.33,127.61
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,168.49,134.24
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,241.61,193.17
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,303.41,241.36
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,432.85,342.2
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,566.76,441.27
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,616.73,475.0
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,665.82,508.08
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,783.1,591.41
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,889.34,663.4
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,963.7,709.17
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,1029.53,748.7
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,1020.91,741.0
2018,9,18,11,30,929.0,96.0,1.7,22.9,836.0,1008.34,731.85
2018,9,18,11,45,930.0,96.5,1.75,23.25,841.0,989.96,719.71
2018,9,18,12,0,931.0,97.0,1.8,23.6,846.0,967.79,705.26
2018,9,18,12,15,930.0,97.0,1.9,23.75,842.5,939.62,688.09
2018,9,18,12,30,929.0,97.0,2.0,23.9,839.0,907.99,668.54
2018,9,18,12,45,925.5,97.0,2.1,24.1,827.5,870.97,645.09
2018,9,18,13,0,922.0,97.0,2.2,24.3,816.0,830.97,619.38
2018,9,18,13,15,917.5,96.0,2.3,24.3,797.0,786.43,590.7
2018,9,18,13,30,913.0,95.0,2.4,24.3,778.0,739.41,559.84
2018,9,18,13,45,907.0,93.5,2.5,24.35,752.0,688.64,523.34
2018,9,18,14,0,901.0,92.0,2.6,24.4,726.0,635.96,484.27
2018,9,18,14,15,891.0,90.5,2.7,24.25,693.0,579.42,441.37
2018,9,18,14,30,881.0,89.0,2.8,24.1,660.0,521.88,396.13
2018,9,18,14,45,852.5,92.0,2.95,23.95,617.0,459.58,345.84
2018,9,18,15,0,824.0,95.0,3.1,23.8,574.0,396.66,293.51
2018,9,18,15,15,792.0,94.5,3.1,23.8,526.0,333.09,239.2
