Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,30,760.0,94.0,3.1,23.8,478.0,272.4,186.76
2018,9,18,15,45,760.0,85.0,3.25,23.15,436.5,213.61,136.0
2018,9,18,16,0,760.0,76.0,3.4,22.5,395.0,154.38,88.21
2018,9,18,16,15,703.0,75.0,3.5,21.9,340.5,93.79,50.46
2018,9,18,16,30,646.0,74.0,3.6,21.3,286.0,53.53,41.04
2018,9,18,16,45,570.0,68.0,3.65,20.7,231.5,50.46,38.48
2018,9,18,17,0,494.0,62.0,3.7,20.1,177.0,47.41,35.75
2018,9,18,17,15,414.0,54.0,3.65,19.25,133.5,42.62,31.33
2018,9,18,17,30,334.0,46.0,3.6,18.4,90.0,35.72,24.73
2018,9,18,17,45,201.5,31.0,3.55,17.55,54.0,24.36,11.87
2018,9,18,18,0,69.0,16.0,3.5,16.7,18.0,14.55,0.0
2018,9,18,18,15,34.5,8.0,3.4,16.25,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.5,11.8,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.5,12.0,11.0,31.34,0.0
2018,9,19,6,15,173.5,25.5,1.5,12.8,42.0,130.03,23.69
2018,9,19,6,30,292.0,41.0,1.5,13.6,73.0,229.28,177.18
2018,9,19,6,45,392.0,51.0,1.5,14.4,118.5,312.93,253.58
2018,9,19,7,0,492.0,61.0,1.5,15.2,164.0,408.69,334.36
2018,9,19,7,15,557.0,67.5,1.4,15.9,214.5,485.44,396.48
2018,9,19,7,30,622.0,74.0,1.3,16.6,265.0,566.35,458.48
2018,9,19,7,45,667.0,79.0,1.25,17.3,316.5,633.87,506.13
2018,9,19,8,0,712.0,84.0,1.2,18.0,368.0,702.8,552.64
2018,9,19,8,15,742.5,87.5,1.15,18.75,417.0,758.51,587.7
2018,9,19,8,30,773.0,91.0,1.1,19.5,466.0,809.14,618.04
2018,9,19,8,45,781.0,97.5,1.1,20.25,507.5,846.59,639.26
2018,9,19,9,0,789.0,104.0,1.1,21.0,549.0,881.26,658.32
2018,9,19,9,15,819.5,102.0,1.05,21.8,593.5,924.27,681.52
2018,9,19,9,30,850.0,100.0,1.0,22.6,638.0,964.88,702.44
2018,9,19,9,45,862.0,102.0,1.0,23.35,673.0,989.47,713.91
2018,9,19,10,0,874.0,104.0,1.0,24.1,708.0,1000.04,716.79
2018,9,19,10,15,882.5,105.5,0.95,24.8,736.0,1013.37,720.81
2018,9,19,10,30,891.0,107.0,0.9,25.5,764.0,1022.95,722.51
2018,9,19,10,45,896.5,108.5,0.9,26.2,785.0,1025.67,721.21
2018,9,19,11,0,902.0,110.0,0.9,26.9,806.0,1024.46,717.79
2018,9,19,11,15,905.5,111.0,0.95,27.4,819.0,1016.8,712.24
2018,9,19,11,30,909.0,112.0,1.0,27.9,832.0,1005.24,704.51
2018,9,19,11,45,910.5,111.5,1.05,28.35,836.5,986.32,692.56
2018,9,19,12,0,912.0,111.0,1.1,28.8,841.0,963.7,678.47
2018,9,19,12,15,911.0,111.5,1.25,28.95,838.0,936.27,663.77
2018,9,19,12,30,910.0,112.0,1.4,29.1,835.0,905.43,646.59
2018,9,19,12,45,907.5,111.0,1.55,29.3,823.5,868.59,625.04
2018,9,19,13,0,905.0,110.0,1.7,29.5,812.0,828.79,601.11
2018,9,19,13,15,900.0,108.5,1.85,29.45,792.5,783.84,573.84
2018,9,19,13,30,895.0,107.0,2.0,29.4,773.0,736.52,543.83
2018,9,19,13,45,873.0,111.0,2.1,29.4,741.5,681.16,505.19
2018,9,19,14,0,851.0,115.0,2.2,29.4,710.0,627.0,466.17
2018,9,19,14,15,813.0,120.5,2.3,29.25,667.5,563.1,419.25
2018,9,19,14,30,775.0,126.0,2.4,29.1,625.0,501.22,372.34
2018,9,19,14,45,759.5,122.5,2.5,28.95,586.5,441.36,325.39
2018,9,19,15,0,744.0,119.0,2.6,28.8,548.0,383.54,278.34
2018,9,19,15,15,725.5,114.0,2.6,28.8,505.0,324.25,228.74
2018,9,19,15,30,707.0,109.0,2.6,28.8,462.0,266.42,179.74
2018,9,19,15,45,695.5,99.5,2.75,28.2,418.0,207.85,131.12
2018,9,19,16,0,684.0,90.0,2.9,27.6,374.0,150.44,86.54
2018,9,19,16,15,640.0,84.5,2.85,26.85,323.0,95.75,53.55
2018,9,19,16,30,596.0,79.0,2.8,26.1,272.0,57.42,43.51
2018,9,19,16,45,541.0,71.0,2.75,25.3,222.5,53.04,39.91
2018,9,19,17,0,486.0,63.0,2.7,24.5,173.0,48.51,35.98
2018,9,19,17,15,401.5,53.0,2.7,23.45,128.0,41.96,30.14
2018,9,19,17,30,317.0,43.0,2.7,22.4,83.0,33.42,22.24
2018,9,19,17,45,207.5,29.5,2.75,21.35,51.0,23.24,9.59
2018,9,19,18,0,98.0,16.0,2.8,20.3,19.0,14.55,0.0
2018,9,19,18,15,49.0,8.0,2.75,19.85,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,38.24,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,141.23,6.29
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,251.62,191.11
2018,9,20,6,45,435.0,46.5,1.9,17.95,119.0,333.18,266.52
2018,9,20,7,0,523.0,56.0,1.9,18.8,164.0,422.63,341.76
2018,9,20,7,15,596.5,61.0,1.85,19.5,217.0,504.28,407.67
2018,9,20,7,30,670.0,66.0,1.8,20.2,270.0,590.88,473.35
2018,9,20,7,45,711.0,71.0,1.75,20.9,322.0,652.64,516.44
2018,9,20,8,0,752.0,76.0,1.7,21.6,374.0,720.29,561.93
2018,9,20,8,15,780.5,79.5,1.6,22.3,423.5,775.99,596.63
2018,9,20,8,30,809.0,83.0,1.5,23.0,473.0,830.69,629.28
2018,9,20,8,45,830.0,85.5,1.45,23.75,519.0,875.98,654.89
2018,9,20,9,0,851.0,88.0,1.4,24.5,565.0,919.07,678.38
2018,9,20,9,15,866.5,90.0,1.3,25.15,606.0,944.09,689.14
2018,9,20,9,30,882.0,92.0,1.2,25.8,647.0,975.56,703.9
2018,9,20,9,45,894.0,94.0,1.1,26.5,682.5,1000.4,713.87
2018,9,20,10,0,906.0,96.0,1.0,27.2,718.0,1021.7,721.47
2018,9,20,10,15,914.0,97.0,0.95,27.75,746.0,1034.14,725.0
2018,9,20,10,30,922.0,98.0,0.9,28.3,774.0,1042.69,726.36
2018,9,20,10,45,928.0,98.5,0.9,28.8,795.0,1044.71,725.17
2018,9,20,11,0,934.0,99.0,0.9,29.3,816.0,1042.7,721.82
2018,9,20,11,15,937.0,99.5,0.95,29.65,828.5,1033.69,715.96
2018,9,20,11,30,940.0,100.0,1.0,30.0,841.0,1020.69,707.9
2018,9,20,11,45,941.5,100.0,1.05,30.35,846.0,1001.77,696.39
2018,9,20,12,0,943.0,100.0,1.1,30.7,851.0,979.01,682.66
2018,9,20,12,15,943.0,99.5,1.2,30.85,848.0,950.64,666.84
2018,9,20,12,30,943.0,99.0,1.3,31.0,845.0,918.72,648.65
2018,9,20,12,45,941.5,98.0,1.4,31.15,833.5,881.63,626.93
2018,9,20,13,0,940.0,97.0,1.5,31.3,822.0,841.4,602.87
2018,9,20,13,15,935.0,96.0,1.55,31.3,802.5,795.59,574.63
2018,9,20,13,30,930.0,95.0,1.6,31.3,783.0,747.28,544.2
2018,9,20,13,45,909.5,98.5,1.65,31.3,751.5,690.98,505.45
2018,9,20,14,0,889.0,102.0,1.7,31.3,720.0,634.03,465.09
2018,9,20,14,15,854.0,107.5,1.75,31.15,678.0,571.22,419.53
2018,9,20,14,30,819.0,113.0,1.8,31.0,636.0,508.85,372.84
2018,9,20,14,45,807.5,108.0,1.8,30.9,597.0,449.08,326.2
2018,9,20,15,0,796.0,103.0,1.8,30.8,558.0,389.29,277.93
2018,9,20,15,15,771.5,100.5,1.8,30.8,513.0,327.95,227.36
2018,9,20,15,30,747.0,98.0,1.8,30.8,468.0,265.09,175.17
2018,9,20,15,45,726.0,91.5,1.85,30.25,421.0,204.92,126.09
2018,9,20,16,0,705.0,85.0,1.9,29.7,374.0,146.99,82.22
2018,9,20,16,15,671.5,78.5,1.85,28.85,324.5,90.88,48.98
2018,9,20,16,30,638.0,72.0,1.8,28.0,275.0,52.38,38.89
2018,9,20,16,45,584.5,65.0,1.75,27.15,225.0,48.56,35.79
2018,9,20,17,0,531.0,58.0,1.7,26.3,175.0,44.64,32.4
2018,9,20,17,15,445.5,48.5,1.7,25.15,129.0,38.32,26.79
2018,9,20,17,30,360.0,39.0,1.7,24.0,83.0,31.83,20.62
2018,9,20,17,45,241.0,27.0,1.7,22.9,50.5,22.67,7.41
2018,9,20,18,0,122.0,15.0,1.7,21.8,18.0,13.64,0.0
2018,9,20,18,15,61.0,7.5,1.7,21.3,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.55,15.1,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.5,15.2,11.0,39.9,0.0
2018,9,21,6,15,218.5,23.0,0.45,16.0,42.0,143.88,0.0
2018,9,21,6,30,361.0,36.0,0.4,16.8,73.0,258.07,192.75
2018,9,21,6,45,459.5,43.5,0.4,17.55,119.0,344.11,271.08
2018,9,21,7,0,558.0,51.0,0.4,18.3,165.0,438.66,348.14
2018,9,21,7,15,618.0,57.0,0.4,19.0,216.0,513.8,406.73
2018,9,21,7,30,678.0,63.0,0.4,19.7,267.0,592.83,464.22
2018,9,21,7,45,718.5,67.0,0.45,20.4,318.5,653.58,505.63
2018,9,21,8,0,759.0,71.0,0.5,21.1,370.0,719.74,549.24
2018,9,21,8,15,787.0,74.5,0.6,22.0,419.5,775.11,584.23
2018,9,21,8,30,815.0,78.0,0.7,22.9,469.0,829.45,617.69
2018,9,21,8,45,835.5,81.0,0.8,23.8,515.0,874.98,644.57
2018,9,21,9,0,856.0,84.0,0.9,24.7,561.0,918.29,669.62
2018,9,21,9,15,857.0,90.5,1.0,25.3,597.5,944.95,684.52
2018,9,21,9,30,858.0,97.0,1.1,25.9,634.0,967.93,697.25
2018,9,21,9,45,854.0,104.5,1.2,26.55,663.5,983.45,705.17
2018,9,21,10,0,850.0,112.0,1.3,27.2,693.0,994.98,710.74
2018,9,21,10,15,884.5,104.0,1.4,27.6,730.0,1012.03,720.56
2018,9,21,10,30,919.0,96.0,1.5,28.0,767.0,1036.41,734.9
2018,9,21,10,45,923.5,97.0,1.6,28.4,787.0,1037.44,734.77
2018,9,21,11,0,928.0,98.0,1.7,28.8,807.0,1034.47,732.54
2018,9,21,11,15,929.5,99.0,1.8,29.0,818.5,1024.54,726.7
2018,9,21,11,30,931.0,100.0,1.9,29.2,830.0,1010.68,718.52
2018,9,21,11,45,932.0,100.0,2.0,29.35,834.5,991.37,707.11
2018,9,21,12,0,933.0,100.0,2.1,29.5,839.0,968.28,693.32
2018,9,21,12,15,930.5,100.5,2.15,29.55,835.0,938.94,675.25
2018,9,21,12,30,928.0,101.0,2.2,29.6,831.0,906.21,654.97
2018,9,21,12,45,922.5,102.0,2.25,29.6,818.5,868.31,631.32
2018,9,21,13,0,917.0,103.0,2.3,29.6,806.0,827.55,605.59
2018,9,21,13,15,912.0,102.0,2.35,29.5,786.5,782.55,576.95
2018,9,21,13,30,907.0,101.0,2.4,29.4,767.0,735.13,545.79
2018,9,21,13,45,884.5,105.0,2.45,29.25,735.5,678.98,506.12
2018,9,21,14,0,862.0,109.0,2.5,29.1,704.0,623.83,465.99
2018,9,21,14,15,821.0,116.5,2.5,28.85,661.0,559.82,418.28
2018,9,21,14,30,780.0,124.0,2.5,28.6,618.0,498.06,370.91
2018,9,21,14,45,780.5,115.5,2.5,28.35,583.5,442.35,326.48
2018,9,21,15,0,781.0,107.0,2.5,28.1,549.0,385.34,279.38
2018,9,21,15,15,764.0,101.5,2.5,28.1,505.5,324.53,228.14
2018,9,21,15,30,747.0,96.0,2.5,28.1,462.0,261.41,174.65
2018,9,21,15,45,709.5,92.5,2.45,27.25,411.5,200.81,125.29
2018,9,21,16,0,672.0,89.0,2.4,26.4,361.0,144.49,83.03
2018,9,21,16,15,641.5,81.0,2.35,25.7,312.5,89.49,50.14
2018,9,21,16,30,611.0,73.0,2.3,25.0,264.0,53.24,40.15
2018,9,21,16,45,567.5,65.0,2.25,24.3,217.0,48.71,36.36
2018,9,21,17,0,524.0,57.0,2.2,23.6,170.0,43.99,32.2
2018,9,21,17,15,395.5,47.5,2.1,22.6,119.5,37.52,26.36
2018,9,21,17,30,267.0,38.0,2.0,21.6,69.0,29.55,18.8
2018,9,21,17,45,153.5,22.5,1.9,20.6,38.5,17.69,2.65
2018,9,21,18,0,40.0,7.0,1.8,19.6,8.0,6.37,0.0
2018,9,21,18,15,20.0,3.5,1.85,19.1,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,8.5,2.0,1.8,12.15,2.0,0.0,0.0
2018,9,22,6,0,17.0,4.0,1.8,12.3,4.0,10.54,0.0
2018,9,22,6,15,50.5,11.0,1.85,12.95,15.0,47.72,0.0
2018,9,22,6,30,84.0,18.0,1.9,13.6,26.0,84.09,61.12
2018,9,22,6,45,84.0,23.5,1.95,14.25,36.0,82.07,64.16
2018,9,22,7,0,84.0,29.0,2.0,14.9,46.0,91.97,73.94
2018,9,22,7,15,42.0,44.5,1.95,15.55,53.0,77.71,61.57
2018,9,22,7,30,0.0,60.0,1.9,16.2,60.0,53.01,39.5
2018,9,22,7,45,64.5,84.5,1.8,16.85,109.5,144.0,117.74
2018,9,22,8,0,129.0,109.0,1.7,17.5,159.0,226.17,186.27
2018,9,22,8,15,68.5,127.0,1.7,18.25,154.0,186.01,150.63
2018,9,22,8,30,8.0,145.0,1.7,19.0,149.0,143.16,112.84
2018,9,22,8,45,30.0,180.5,1.7,19.75,197.0,213.14,169.18
2018,9,22,9,0,52.0,216.0,1.7,20.5,245.0,273.32,215.93
2018,9,22,9,15,201.5,226.5,1.75,21.15,350.0,443.0,349.08
2018,9,22,9,30,351.0,237.0,1.8,21.8,455.0,619.23,478.91
2018,9,22,9,45,594.0,177.0,1.85,22.45,570.5,818.37,619.81
2018,9,22,10,0,837.0,117.0,1.9,23.1,686.0,987.26,728.03
2018,9,22,10,15,873.0,109.0,1.95,23.6,723.5,1005.48,735.93
2018,9,22,10,30,909.0,101.0,2.0,24.1,761.0,1031.22,750.41
2018,9,22,10,45,915.5,101.0,2.1,24.6,781.5,1032.95,750.16
2018,9,22,11,0,922.0,101.0,2.2,25.1,802.0,1030.72,747.76
2018,9,22,11,15,925.0,102.0,2.25,25.45,814.5,1022.19,741.34
2018,9,22,11,30,928.0,103.0,2.3,25.8,827.0,1009.69,732.58
2018,9,22,11,45,912.0,110.0,2.35,26.1,825.0,981.89,714.25
2018,9,22,12,0,896.0,117.0,2.4,26.4,823.0,950.87,693.96
2018,9,22,12,15,830.5,135.0,2.45,26.55,787.0,892.83,656.23
2018,9,22,12,30,765.0,153.0,2.5,26.7,751.0,825.98,612.26
2018,9,22,12,45,719.5,168.5,2.6,26.8,724.5,777.55,580.62
2018,9,22,13,0,674.0,184.0,2.7,26.9,698.0,725.39,544.23
2018,9,22,13,15,742.0,160.5,2.7,26.9,713.5,719.4,540.92
2018,9,22,13,30,810.0,137.0,2.7,26.9,729.0,704.53,530.57
2018,9,22,13,45,860.0,112.5,2.75,26.9,720.5,670.7,506.36
2018,9,22,14,0,910.0,88.0,2.8,26.9,712.0,628.96,475.52
2018,9,22,14,15,900.0,86.0,2.8,26.8,678.0,571.36,431.38
2018,9,22,14,30,890.0,84.0,2.8,26.7,644.0,512.78,385.1
2018,9,22,14,45,862.0,86.5,2.8,26.65,600.5,449.92,334.12
2018,9,22,15,0,834.0,89.0,2.8,26.6,557.0,386.36,281.25
2018,9,22,15,15,800.5,88.5,2.8,26.6,508.5,322.0,226.79
2018,9,22,15,30,767.0,88.0,2.8,26.6,460.0,260.72,174.48
2018,9,22,15,45,746.0,82.0,2.8,26.1,413.0,200.29,124.0
2018,9,22,16,0,725.0,76.0,2.8,25.6,366.0,142.08,79.44
2018,9,22,16,15,679.0,72.0,2.8,25.0,314.5,82.38,44.34
2018,9,22,16,30,633.0,68.0,2.8,24.4,263.0,49.65,37.19
2018,9,22,16,45,586.5,60.5,2.8,23.8,215.0,45.34,33.53
2018,9,22,17,0,540.0,53.0,2.8,23.2,167.0,40.87,29.54
2018,9,22,17,15,438.5,45.0,2.75,22.25,120.5,35.66,24.75
2018,9,22,17,30,337.0,37.0,2.7,21.3,74.0,30.43,19.33
2018,9,22,17,45,203.5,24.0,2.65,20.4,43.0,20.21,0.48
2018,9,22,18,0,70.0,11.0,2.6,19.5,12.0,10.01,0.0
2018,9,22,18,15,35.0,5.5,2.7,19.05,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.45,13.3,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.5,13.4,9.0,32.98,0.0
2018,9,23,6,15,189.0,22.0,2.6,13.9,37.5,127.28,0.0
2018,9,23,6,30,317.0,35.0,2.7,14.4,66.0,234.46,175.42
2018,9,23,6,45,406.0,44.0,2.8,14.9,108.5,314.43,254.6
2018,9,23,7,0,495.0,53.0,2.9,15.4,151.0,402.24,331.3
2018,9,23,7,15,543.5,61.5,2.85,16.05,198.0,469.81,388.26
2018,9,23,7,30,592.0,70.0,2.8,16.7,245.0,540.38,444.82
2018,9,23,7,45,631.0,77.5,2.75,17.35,294.5,604.89,492.9
2018,9,23,8,0,670.0,85.0,2.7,18.0,344.0,670.49,539.75
2018,9,23,8,15,731.0,82.5,2.6,18.75,399.5,737.66,585.44
2018,9,23,8,30,792.0,80.0,2.5,19.5,455.0,811.44,634.04
2018,9,23,8,45,814.5,82.5,2.45,20.2,500.5,857.3,661.78
2018,9,23,9,0,837.0,85.0,2.4,20.9,546.0,901.1,687.61
2018,9,23,9,15,853.5,87.0,2.4,21.6,586.5,926.55,700.9
2018,9,23,9,30,870.0,89.0,2.4,22.3,627.0,958.49,718.59
2018,9,23,9,45,883.5,89.0,2.4,23.0,661.5,981.95,730.39
2018,9,23,10,0,897.0,89.0,2.4,23.7,696.0,1002.0,739.99
2018,9,23,10,15,905.5,90.5,2.4,24.15,724.0,1015.26,745.93
2018,9,23,10,30,914.0,92.0,2.4,24.6,752.0,1024.68,749.55
2018,9,23,10,45,921.0,92.0,2.45,25.05,773.0,1026.91,749.24
2018,9,23,11,0,928.0,92.0,2.5,25.5,794.0,1025.15,746.59
2018,9,23,11,15,932.0,92.5,2.6,25.7,807.0,1016.99,741.24
2018,9,23,11,30,936.0,93.0,2.7,25.9,820.0,1004.84,733.44
2018,9,23,11,45,937.0,93.5,2.8,26.05,824.5,985.89,721.47
2018,9,23,12,0,938.0,94.0,2.9,26.2,829.0,963.15,707.07
2018,9,23,12,15,938.5,93.0,3.0,26.15,825.5,934.64,689.4
2018,9,23,12,30,939.0,92.0,3.1,26.1,822.0,902.6,669.28
2018,9,23,12,45,938.5,90.5,3.2,26.05,811.0,865.8,645.8
2018,9,23,13,0,938.0,89.0,3.3,26.0,800.0,825.82,619.9
2018,9,23,13,15,933.0,88.0,3.35,25.85,780.0,780.0,589.64
2018,9,23,13,30,928.0,87.0,3.4,25.7,760.0,731.71,557.05
2018,9,23,13,45,906.5,91.5,3.4,25.55,729.0,675.97,515.97
2018,9,23,14,0,885.0,96.0,3.4,25.4,698.0,619.66,473.4
2018,9,23,14,15,846.0,103.5,3.35,25.2,656.0,556.93,424.84
2018,9,23,14,30,807.0,111.0,3.3,25.0,614.0,495.17,375.8
2018,9,23,14,45,790.5,107.5,3.25,24.8,574.5,435.33,326.88
2018,9,23,15,0,774.0,104.0,3.2,24.6,535.0,376.07,276.97
2018,9,23,15,15,756.0,99.0,3.2,24.6,491.5,315.89,225.14
2018,9,23,15,30,738.0,94.0,3.2,24.6,448.0,253.57,171.31
2018,9,23,15,45,717.5,87.5,3.05,24.05,402.0,194.21,121.38
2018,9,23,16,0,697.0,81.0,2.9,23.5,356.0,137.06,77.48
2018,9,23,16,15,665.5,74.0,2.8,22.95,307.5,81.44,45.17
2018,9,23,16,30,634.0,67.0,2.7,22.4,259.0,49.09,37.02
2018,9,23,16,45,578.0,60.0,2.65,21.85,209.5,45.11,33.6
2018,9,23,17,0,522.0,53.0,2.6,21.3,160.0,41.02,29.89
2018,9,23,17,15,399.5,45.5,2.45,20.35,113.5,36.24,25.39
2018,9,23,17,30,277.0,38.0,2.3,19.4,67.0,29.72,18.65
2018,9,23,17,45,143.5,22.0,2.2,18.5,36.5,17.39,0.0
2018,9,23,18,0,10.0,6.0,2.1,17.6,6.0,5.46,0.0
2018,9,23,18,15,5.0,3.0,2.1,17.2,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.5,4.5,0.3,13.45,4.5,0.0,0.0
2018,9,24,6,0,79.0,9.0,0.3,13.6,9.0,8.19,0.0
2018,9,24,6,15,228.5,20.5,0.35,14.3,38.5,143.64,0.0
2018,9,24,6,30,378.0,32.0,0.4,15.0,68.0,263.77,191.97
2018,9,24,6,45,482.5,39.5,0.45,15.7,114.5,353.22,279.0
2018,9,24,7,0,587.0,47.0,0.5,16.4,161.0,452.25,361.03
2018,9,24,7,15,648.5,52.0,0.5,17.1,212.5,523.46,417.73
2018,9,24,7,30,710.0,57.0,0.5,17.8,264.0,603.99,476.63
2018,9,24,7,45,719.0,65.5,0.5,18.5,309.0,651.97,508.77
2018,9,24,8,0,728.0,74.0,0.5,19.2,354.0,698.22,538.5
2018,9,24,8,15,770.5,75.5,0.55,20.25,406.5,761.97,579.05
2018,9,24,8,30,813.0,77.0,0.6,21.3,459.0,825.63,617.81
2018,9,24,8,45,817.0,83.5,0.65,22.3,499.0,860.42,636.58
2018,9,24,9,0,821.0,90.0,0.7,23.3,539.0,892.09,653.35
2018,9,24,9,15,849.5,89.5,0.65,24.25,584.0,934.98,675.16
2018,9,24,9,30,878.0,89.0,0.6,25.2,629.0,965.53,688.48
2018,9,24,9,45,901.5,86.5,0.6,26.15,667.5,995.72,702.55
2018,9,24,10,0,925.0,84.0,0.6,27.1,706.0,1022.7,714.49
2018,9,24,10,15,933.0,85.0,0.5,27.75,734.0,1034.98,716.06
2018,9,24,10,30,941.0,86.0,0.4,28.4,762.0,1043.31,715.54
2018,9,24,10,45,946.5,86.5,0.35,29.1,782.5,1044.52,712.1
2018,9,24,11,0,952.0,87.0,0.3,29.8,803.0,1041.64,706.58
2018,9,24,11,15,955.0,87.5,0.35,30.1,815.5,1032.21,700.94
2018,9,24,11,30,958.0,88.0,0.4,30.4,828.0,1018.71,693.17
2018,9,24,11,45,959.0,88.5,0.4,30.75,832.5,999.3,680.82
2018,9,24,12,0,960.0,89.0,0.4,31.1,837.0,976.01,666.36
2018,9,24,12,15,959.0,88.5,0.55,31.2,833.0,946.09,651.89
2018,9,24,12,30,958.0,88.0,0.7,31.3,829.0,912.62,634.95
2018,9,24,12,45,954.0,88.5,0.8,31.45,817.0,874.37,613.55
2018,9,24,13,0,950.0,89.0,0.9,31.6,805.0,833.08,589.83
2018,9,24,13,15,945.0,88.0,1.0,31.5,785.0,786.69,562.91
2018,9,24,13,30,940.0,87.0,1.1,31.4,765.0,737.79,533.38
2018,9,24,13,45,908.0,94.5,1.2,31.35,729.5,677.69,493.01
2018,9,24,14,0,876.0,102.0,1.3,31.3,694.0,617.89,451.43
2018,9,24,14,15,825.0,111.0,1.35,31.05,646.5,550.78,403.23
2018,9,24,14,30,774.0,120.0,1.4,30.8,599.0,485.73,355.01
2018,9,24,14,45,783.5,109.5,1.5,30.6,567.5,432.2,313.29
2018,9,24,15,0,793.0,99.0,1.6,30.4,536.0,376.35,267.84
2018,9,24,15,15,772.0,95.5,1.6,30.4,492.0,315.52,217.36
2018,9,24,15,30,751.0,92.0,1.6,30.4,448.0,256.36,167.79
2018,9,24,15,45,728.5,85.5,1.75,29.55,401.0,192.47,116.39
2018,9,24,16,0,706.0,79.0,1.9,28.7,354.0,134.47,73.52
2018,9,24,16,15,671.5,73.0,1.95,27.75,305.0,79.04,43.02
2018,9,24,16,30,637.0,67.0,2.0,26.8,256.0,49.32,36.5
2018,9,24,16,45,580.5,59.5,2.05,25.8,206.5,44.92,32.84
2018,9,24,17,0,524.0,52.0,2.1,24.8,157.0,40.39,28.85
2018,9,24,17,15,428.0,43.0,2.15,23.65,112.0,34.3,23.31
2018,9,24,17,30,332.0,34.0,2.2,22.5,67.0,28.11,16.73
2018,9,24,17,45,199.5,22.0,2.3,21.35,38.5,18.74,0.0
2018,9,24,18,0,67.0,10.0,2.4,20.2,10.0,9.1,0.0
2018,9,24,18,15,33.5,5.0,2.35,19.7,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,1.05,12.75,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,1.0,12.9,7.0,6.37,0.0
2018,9,25,6,15,162.5,17.0,1.0,13.65,29.5,90.26,0.0
2018,9,25,6,30,270.0,27.0,1.0,14.4,52.0,203.4,146.95
2018,9,25,6,45,206.5,38.0,0.95,15.15,64.0,189.27,151.1
2018,9,25,7,0,143.0,49.0,0.9,15.9,76.0,158.31,128.63
2018,9,25,7,15,79.5,70.5,0.85,16.7,86.5,137.23,111.22
2018,9,25,7,30,16.0,92.0,0.8,17.5,97.0,99.93,78.83
2018,9,25,7,45,37.0,119.0,0.7,18.25,132.5,155.05,124.61
2018,9,25,8,0,58.0,146.0,0.6,19.0,168.0,203.24,163.17
2018,9,25,8,15,62.0,162.0,0.55,19.85,188.5,224.15,178.58
2018,9,25,8,30,66.0,178.0,0.5,20.7,209.0,245.25,193.86
2018,9,25,8,45,97.5,204.5,0.5,21.55,255.0,304.08,238.6
2018,9,25,9,0,129.0,231.0,0.5,22.4,301.0,381.37,295.16
2018,9,25,9,15,208.0,246.0,0.5,23.15,369.0,473.47,362.01
2018,9,25,9,30,287.0,261.0,0.5,23.9,437.0,586.41,440.07
2018,9,25,9,45,390.0,247.0,0.55,24.7,500.0,671.11,497.5
2018,9,25,10,0,493.0,233.0,0.6,25.5,563.0,776.72,566.48
2018,9,25,10,15,665.5,178.0,0.65,26.15,642.5,893.63,640.85
2018,9,25,10,30,838.0,123.0,0.7,26.8,722.0,993.66,699.55
2018,9,25,10,45,890.5,105.5,0.75,27.45,758.0,1009.81,706.33
2018,9,25,11,0,943.0,88.0,0.8,28.1,794.0,1032.57,718.4
2018,9,25,11,15,946.0,89.0,0.85,28.55,806.5,1023.7,712.01
2018,9,25,11,30,949.0,90.0,0.9,29.0,819.0,1010.78,703.75
2018,9,25,11,45,950.0,90.5,1.0,29.45,823.5,991.44,692.68
2018,9,25,12,0,951.0,91.0,1.1,29.9,828.0,968.25,679.24
2018,9,25,12,15,949.5,91.0,1.2,30.1,824.0,938.56,662.34
2018,9,25,12,30,948.0,91.0,1.3,30.3,820.0,905.39,643.08
2018,9,25,12,45,943.0,91.5,1.4,30.45,807.5,866.57,620.08
2018,9,25,13,0,938.0,92.0,1.5,30.6,795.0,824.82,594.83
2018,9,25,13,15,933.0,91.0,1.6,30.55,775.0,778.83,566.81
2018,9,25,13,30,928.0,90.0,1.7,30.5,755.0,730.38,536.02
2018,9,25,13,45,906.5,93.5,1.8,30.45,723.0,673.59,496.76
2018,9,25,14,0,885.0,97.0,1.9,30.4,691.0,616.28,455.8
2018,9,25,14,15,859.5,99.5,1.95,30.2,652.5,556.07,411.37
2018,9,25,14,30,834.0,102.0,2.0,30.0,614.0,495.51,365.18
2018,9,25,14,45,802.0,103.0,2.1,29.8,569.5,431.93,315.42
2018,9,25,15,0,770.0,104.0,2.2,29.6,525.0,370.61,265.82
2018,9,25,15,15,752.0,99.0,2.2,29.6,481.5,310.71,215.58
2018,9,25,15,30,734.0,94.0,2.2,29.6,438.0,248.67,163.39
2018,9,25,15,45,712.0,87.0,2.3,28.75,391.5,188.96,114.89
2018,9,25,16,0,690.0,80.0,2.4,27.9,345.0,131.67,72.53
2018,9,25,16,15,653.5,73.5,2.4,26.95,296.0,76.87,42.75
2018,9,25,16,30,617.0,67.0,2.4,26.0,247.0,49.43,36.73
2018,9,25,16,45,558.5,60.0,2.45,25.1,198.5,45.46,33.38
2018,9,25,17,0,500.0,53.0,2.5,24.2,150.0,41.41,29.75
2018,9,25,17,15,402.5,43.0,2.45,23.15,106.0,34.48,23.43
2018,9,25,17,30,305.0,33.0,2.4,22.1,62.0,27.37,15.73
2018,9,25,17,45,181.5,20.5,2.35,21.05,35.0,17.49,0.0
2018,9,25,18,0,58.0,8.0,2.3,20.0,8.0,7.28,0.0
2018,9,25,18,15,29.0,4.0,2.3,19.5,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,26,5,45,31.5,4.5,1.35,13.4,4.0,0.0,0.0
2018,9,26,6,0,63.0,9.0,1.3,13.5,8.0,0.0,0.0
2018,9,26,6,15,163.5,19.5,1.3,14.2,31.0,93.02,0.0
2018,9,26,6,30,264.0,30.0,1.3,14.9,54.0,203.38,143.91
2018,9,26,6,45,299.0,43.5,1.35,15.6,87.0,251.14,200.66
2018,9,26,7,0,334.0,57.0,1.4,16.3,120.0,303.63,247.75
2018,9,26,7,15,281.5,79.0,1.3,17.05,143.0,311.91,255.52
2018,9,26,7,30,229.0,101.0,1.2,17.8,166.0,298.89,244.81
2018,9,26,7,45,236.5,124.0,1.15,18.5,202.5,341.38,278.03
2018,9,26,8,0,244.0,147.0,1.1,19.2,239.0,383.29,309.17
2018,9,26,8,15,347.5,149.5,1.0,20.05,300.0,478.44,381.44
2018,9,26,8,30,451.0,152.0,0.9,20.9,361.0,598.85,467.52
2018,9,26,8,45,482.5,160.0,0.8,21.75,403.5,648.59,498.27
2018,9,26,9,0,514.0,168.0,0.7,22.6,446.0,698.01,528.27
2018,9,26,9,15,544.5,174.0,0.6,23.45,488.0,743.34,554.34
2018,9,26,9,30,575.0,180.0,0.5,24.3,530.0,787.43,578.29
2018,9,26,9,45,547.0,201.5,0.4,25.15,549.0,790.9,574.48
2018,9,26,10,0,519.0,223.0,0.3,26.0,568.0,790.66,568.64
2018,9,26,10,15,591.5,205.5,0.3,26.75,614.0,849.31,604.68
2018,9,26,10,30,664.0,188.0,0.3,27.5,660.0,900.39,633.06
2018,9,26,10,45,675.0,191.0,0.3,28.3,682.0,909.32,635.0
2018,9,26,11,0,686.0,194.0,0.3,29.1,704.0,914.89,635.64
2018,9,26,11,15,718.0,184.5,0.35,29.7,726.0,923.86,640.0
2018,9,26,11,30,750.0,175.0,0.4,30.3,748.0,928.68,641.93
2018,9,26,11,45,819.0,145.5,0.45,30.9,774.5,936.67,645.96
2018,9,26,12,0,888.0,116.0,0.5,31.5,801.0,936.2,644.98
2018,9,26,12,15,896.0,112.5,0.55,31.9,800.5,912.53,630.75
2018,9,26,12,30,904.0,109.0,0.6,32.3,800.0,885.1,614.52
2018,9,26,12,45,846.0,130.5,0.65,32.7,769.5,832.29,582.54
2018,9,26,13,0,788.0,152.0,0.7,33.1,739.0,772.84,546.13
2018,9,26,13,15,756.0,159.0,0.75,33.15,710.0,721.77,513.55
2018,9,26,13,30,724.0,166.0,0.8,33.2,681.0,668.12,478.29
2018,9,26,13,45,719.5,160.0,0.9,33.3,655.5,620.04,446.54
2018,9,26,14,0,715.0,154.0,1.0,33.4,630.0,570.61,412.57
2018,9,26,14,15,676.0,154.5,1.15,33.1,586.5,507.83,368.85
2018,9,26,14,30,637.0,155.0,1.3,32.8,543.0,447.74,325.37
2018,9,26,14,45,652.0,138.5,1.45,32.5,513.0,397.96,287.32
2018,9,26,15,0,667.0,122.0,1.6,32.2,483.0,345.64,245.45
2018,9,26,15,15,680.0,111.0,1.6,32.2,452.0,295.12,202.76
2018,9,26,15,30,693.0,100.0,1.6,32.2,421.0,242.42,157.77
2018,9,26,15,45,670.5,92.5,1.9,31.0,375.5,184.75,112.09
2018,9,26,16,0,648.0,85.0,2.2,29.8,330.0,129.62,72.25
2018,9,26,16,15,599.0,78.0,2.35,28.65,279.0,76.71,44.33
2018,9,26,16,30,550.0,71.0,2.5,27.5,228.0,52.54,39.12
2018,9,26,16,45,496.0,63.0,2.65,26.3,183.5,47.95,35.29
2018,9,26,17,0,442.0,55.0,2.8,25.1,139.0,43.23,31.12
2018,9,26,17,15,336.0,44.0,2.85,24.05,96.5,35.5,24.08
2018,9,26,17,30,230.0,33.0,2.9,23.0,54.0,25.89,13.93
2018,9,26,17,45,130.0,19.5,2.95,21.9,30.0,17.74,0.0
2018,9,26,18,0,30.0,6.0,3.0,20.8,6.0,0.0,0.0
2018,9,26,18,15,15.0,3.0,2.9,20.25,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.95,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,14.0,7.0,0.0,0.0
2018,9,27,6,15,138.0,19.5,1.75,14.65,29.0,81.29,0.0
2018,9,27,6,30,232.0,31.0,1.8,15.3,51.0,188.18,129.71
2018,9,27,6,45,293.0,43.0,1.85,15.9,86.0,247.5,197.63
2018,9,27,7,0,354.0,55.0,1.9,16.5,121.0,313.57,256.27
2018,9,27,7,15,295.5,75.0,1.85,17.05,141.5,316.29,260.14
2018,9,27,7,30,237.0,95.0,1.8,17.6,162.0,296.7,244.51
2018,9,27,7,45,191.5,122.5,1.75,18.15,183.5,305.59,250.31
2018,9,27,8,0,146.0,150.0,1.7,18.7,205.0,294.21,239.25
2018,9,27,8,15,147.0,171.0,1.6,19.45,232.5,322.96,260.56
2018,9,27,8,30,148.0,192.0,1.5,20.2,260.0,351.09,280.55
2018,9,27,8,45,176.5,212.0,1.45,20.9,301.0,401.97,318.31
2018,9,27,9,0,205.0,232.0,1.4,21.6,342.0,453.57,355.41
2018,9,27,9,15,313.0,227.0,1.4,22.25,409.5,568.39,439.96
2018,9,27,9,30,421.0,222.0,1.4,22.9,477.0,687.74,523.48
2018,9,27,9,45,478.0,218.0,1.4,23.6,522.5,742.25,558.63
2018,9,27,10,0,535.0,214.0,1.4,24.3,568.0,795.71,592.84
2018,9,27,10,15,519.5,231.0,1.45,24.8,586.0,799.64,592.61
2018,9,27,10,30,504.0,248.0,1.5,25.3,604.0,800.6,591.03
2018,9,27,10,45,547.5,239.0,1.55,25.8,635.5,828.37,609.1
2018,9,27,11,0,591.0,230.0,1.6,26.3,667.0,858.6,628.2
2018,9,27,11,15,542.5,253.5,1.6,26.6,659.5,821.03,600.62
2018,9,27,11,30,494.0,277.0,1.6,26.9,652.0,786.89,575.86
2018,9,27,11,45,591.0,238.0,1.65,27.25,689.5,825.91,603.75
2018,9,27,12,0,688.0,199.0,1.7,27.6,727.0,855.41,623.94
2018,9,27,12,15,784.5,155.5,1.75,27.65,754.5,865.95,630.99
2018,9,27,12,30,881.0,112.0,1.8,27.7,782.0,866.96,632.13
2018,9,27,12,45,849.0,122.5,1.9,27.8,759.5,824.65,605.27
2018,9,27,13,0,817.0,133.0,2.0,27.9,737.0,774.56,573.17
2018,9,27,13,15,769.5,148.0,2.1,27.75,705.0,716.95,534.57
2018,9,27,13,30,722.0,163.0,2.2,27.6,673.0,662.22,496.17
2018,9,27,13,45,671.5,172.0,2.35,27.45,632.5,599.53,451.52
2018,9,27,14,0,621.0,181.0,2.5,27.3,592.0,539.6,407.64
2018,9,27,14,15,644.0,162.5,2.6,26.95,569.5,496.75,375.64
2018,9,27,14,30,667.0,144.0,2.7,26.6,547.0,450.28,339.36
2018,9,27,14,45,635.0,141.5,2.85,26.2,504.5,392.03,293.13
2018,9,27,15,0,603.0,139.0,3.0,25.8,462.0,336.5,247.81
2018,9,27,15,15,637.0,117.0,3.0,25.8,432.5,286.15,203.53
2018,9,27,15,30,671.0,95.0,3.0,25.8,403.0,231.37,154.82
2018,9,27,15,45,610.5,95.0,3.2,24.6,351.5,175.32,110.44
2018,9,27,16,0,550.0,95.0,3.4,23.4,300.0,126.56,76.06
2018,9,27,16,15,544.0,83.0,3.45,22.55,261.0,77.35,48.02
2018,9,27,16,30,538.0,71.0,3.5,21.7,222.0,52.74,40.28
2018,9,27,16,45,481.0,62.0,3.55,20.85,176.5,47.3,35.55
2018,9,27,17,0,424.0,53.0,3.6,20.0,131.0,41.66,30.42
2018,9,27,17,15,342.5,42.5,3.6,19.3,92.5,34.39,23.56
2018,9,27,17,30,261.0,32.0,3.6,18.6,54.0,26.9,14.19
2018,9,27,17,45,152.0,19.5,3.55,17.9,30.0,17.74,0.0
2018,9,27,18,0,43.0,7.0,3.5,17.2,6.0,0.0,0.0
2018,9,27,18,15,21.5,3.5,3.45,17.05,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.25,4.0,3.64,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.6,7.0,6.14,0.0
2018,9,28,6,45,0.0,9.0,2.5,14.95,9.0,7.9,0.88
2018,9,28,7,0,0.0,11.0,2.6,15.3,11.0,9.65,2.52
2018,9,28,7,15,0.0,15.0,2.65,15.65,15.0,13.18,5.6
2018,9,28,7,30,0.0,19.0,2.7,16.0,19.0,16.71,8.64
2018,9,28,7,45,0.0,33.5,2.75,16.35,33.5,29.51,19.56
2018,9,28,8,0,0.0,48.0,2.8,16.7,48.0,42.35,30.38
2018,9,28,8,15,0.0,65.5,2.8,17.15,65.5,57.89,43.31
2018,9,28,8,30,0.0,83.0,2.8,17.6,83.0,73.58,56.19
2018,9,28,8,45,0.0,101.0,2.85,18.0,101.0,90.73,70.12
2018,9,28,9,0,0.0,119.0,2.9,18.4,119.0,107.97,83.94
2018,9,28,9,15,3.5,151.0,2.9,18.85,153.0,142.62,111.88
2018,9,28,9,30,7.0,183.0,2.9,19.3,187.0,177.72,139.69
2018,9,28,9,45,24.5,218.0,2.95,19.7,234.0,229.82,181.21
2018,9,28,10,0,42.0,253.0,3.0,20.1,281.0,299.82,235.76
2018,9,28,10,15,234.0,247.5,3.05,20.45,411.5,516.8,406.53
2018,9,28,10,30,426.0,242.0,3.1,20.8,542.0,716.44,554.7
2018,9,28,10,45,653.0,172.0,3.2,21.1,646.0,864.9,661.19
2018,9,28,11,0,880.0,102.0,3.3,21.4,750.0,982.78,739.96
2018,9,28,11,15,882.5,102.5,3.35,21.5,761.0,973.14,731.98
2018,9,28,11,30,885.0,103.0,3.4,21.6,772.0,959.76,722.7
2018,9,28,11,45,886.5,103.0,3.45,21.75,776.0,941.19,709.9
2018,9,28,12,0,888.0,103.0,3.5,21.9,780.0,919.02,694.76
2018,9,28,12,15,886.0,103.5,3.5,21.85,776.0,890.81,675.74
2018,9,28,12,30,884.0,104.0,3.5,21.8,772.0,859.38,654.52
2018,9,28,12,45,880.5,103.5,3.55,21.8,760.0,822.63,629.67
2018,9,28,13,0,877.0,103.0,3.6,21.8,748.0,783.1,602.7
2018,9,28,13,15,872.5,102.0,3.65,21.7,729.0,739.75,572.99
2018,9,28,13,30,868.0,101.0,3.7,21.6,710.0,694.09,539.82
2018,9,28,13,45,860.5,99.0,3.7,21.5,683.5,643.47,501.36
2018,9,28,14,0,853.0,97.0,3.7,21.4,657.0,591.27,460.67
2018,9,28,14,15,842.5,95.0,3.7,21.15,624.0,536.39,416.97
2018,9,28,14,30,832.0,93.0,3.7,20.9,591.0,479.71,370.46
2018,9,28,14,45,816.5,90.5,3.7,20.65,552.0,420.05,320.18
