Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,15,737.5,125.0,3.35,22.7,582.5,745.72,577.37
2018,10,28,12,30,610.0,164.0,3.4,22.7,539.0,662.22,515.92
2018,10,28,12,45,591.5,166.0,3.45,22.7,523.0,624.47,488.05
2018,10,28,13,0,573.0,168.0,3.5,22.7,507.0,585.98,458.93
2018,10,28,13,15,619.5,150.0,3.55,22.5,504.5,569.42,446.97
2018,10,28,13,30,666.0,132.0,3.6,22.3,502.0,546.96,429.78
2018,10,28,13,45,531.5,154.5,3.6,22.15,440.5,454.28,357.21
2018,10,28,14,0,397.0,177.0,3.6,22.0,379.0,377.38,296.22
2018,10,28,14,15,301.5,180.0,3.6,21.65,327.5,306.77,240.24
2018,10,28,14,30,206.0,183.0,3.6,21.3,276.0,248.35,193.8
2018,10,28,14,45,214.5,162.5,3.6,20.95,251.5,220.69,170.49
2018,10,28,15,0,223.0,142.0,3.6,20.6,227.0,188.77,143.12
2018,10,28,15,15,228.5,128.5,3.6,20.6,206.5,161.36,119.0
2018,10,28,15,30,234.0,115.0,3.6,20.6,186.0,133.22,94.75
2018,10,28,15,45,212.0,98.0,3.5,19.85,154.5,99.19,68.72
2018,10,28,16,0,190.0,81.0,3.4,19.1,123.0,68.15,48.14
2018,10,28,16,15,147.5,64.0,3.25,18.6,92.0,49.74,37.49
2018,10,28,16,30,105.0,47.0,3.1,18.1,61.0,37.09,25.89
2018,10,28,16,45,75.5,31.0,2.95,17.6,39.0,24.86,12.64
2018,10,28,17,0,46.0,15.0,2.8,17.1,17.0,13.64,0.0
2018,10,28,17,15,23.0,7.5,2.75,16.7,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,18.0,2.5,2.35,12.5,2.0,0.0,0.0
2018,10,29,6,30,36.0,5.0,2.3,12.8,4.0,0.0,0.0
2018,10,29,6,45,83.0,16.5,2.3,13.1,21.0,59.89,0.0
2018,10,29,7,0,130.0,28.0,2.3,13.4,38.0,144.22,92.05
2018,10,29,7,15,179.5,44.0,2.25,13.75,68.5,203.98,163.3
2018,10,29,7,30,229.0,60.0,2.2,14.1,99.0,263.73,217.27
2018,10,29,7,45,269.5,74.5,2.15,14.45,134.0,318.58,264.92
2018,10,29,8,0,310.0,89.0,2.1,14.8,169.0,375.81,312.82
2018,10,29,8,15,342.0,102.0,2.15,15.05,205.5,426.15,353.81
2018,10,29,8,30,374.0,115.0,2.2,15.3,242.0,477.25,394.17
2018,10,29,8,45,376.0,131.0,2.3,15.6,272.5,507.04,416.34
2018,10,29,9,0,378.0,147.0,2.4,15.9,303.0,535.13,436.8
2018,10,29,9,15,356.0,166.0,2.5,16.2,323.5,525.97,428.19
2018,10,29,9,30,334.0,185.0,2.6,16.5,344.0,532.36,431.26
2018,10,29,9,45,367.0,192.0,2.7,16.85,377.5,571.52,460.58
2018,10,29,10,0,400.0,199.0,2.8,17.2,411.0,627.78,501.67
2018,10,29,10,15,437.0,199.5,2.8,17.45,440.5,660.89,525.36
2018,10,29,10,30,474.0,200.0,2.8,17.7,470.0,692.01,547.46
2018,10,29,10,45,505.0,195.5,2.85,18.0,491.0,709.5,559.63
2018,10,29,11,0,536.0,191.0,2.9,18.3,512.0,724.31,569.91
2018,10,29,11,15,577.0,182.0,2.85,18.55,533.0,739.91,580.64
2018,10,29,11,30,618.0,173.0,2.8,18.8,554.0,759.09,593.62
2018,10,29,11,45,774.5,121.0,2.8,19.1,600.0,813.65,631.75
2018,10,29,12,0,931.0,69.0,2.8,19.4,646.0,854.36,659.25
2018,10,29,12,15,926.5,70.5,2.75,19.8,640.0,823.92,636.33
2018,10,29,12,30,922.0,72.0,2.7,20.2,634.0,790.38,611.89
2018,10,29,12,45,892.5,80.0,2.6,20.55,614.0,742.98,577.41
2018,10,29,13,0,863.0,88.0,2.5,20.9,594.0,694.45,541.66
2018,10,29,13,15,875.5,80.5,2.5,21.1,578.5,655.94,512.32
2018,10,29,13,30,888.0,73.0,2.5,21.3,563.0,613.86,479.47
2018,10,29,13,45,877.5,71.5,2.45,21.5,535.5,561.99,438.02
2018,10,29,14,0,867.0,70.0,2.4,21.7,508.0,508.92,394.6
2018,10,29,14,15,851.5,68.5,2.4,21.7,474.0,452.69,347.95
2018,10,29,14,30,836.0,67.0,2.4,21.7,440.0,395.94,299.46
2018,10,29,14,45,814.0,64.0,2.4,21.65,400.5,335.48,246.94
2018,10,29,15,0,792.0,61.0,2.4,21.6,361.0,276.3,194.53
2018,10,29,15,15,759.0,58.0,2.4,21.6,317.5,216.34,142.01
2018,10,29,15,30,726.0,55.0,2.4,21.6,274.0,159.56,94.32
2018,10,29,15,45,677.5,51.0,2.35,21.05,228.5,103.97,54.1
2018,10,29,16,0,629.0,47.0,2.3,20.5,183.0,54.12,29.5
2018,10,29,16,15,548.0,41.5,2.3,19.55,139.0,32.51,22.47
2018,10,29,16,30,467.0,36.0,2.3,18.6,95.0,29.07,18.97
2018,10,29,16,45,326.5,27.5,2.3,17.65,60.0,22.85,10.42
2018,10,29,17,0,186.0,19.0,2.3,16.7,25.0,17.28,0.0
2018,10,29,17,15,93.0,9.5,2.4,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,11.95,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.2,7.0,0.0,0.0
2018,10,30,6,45,234.5,17.5,3.05,12.45,31.5,142.38,0.0
2018,10,30,7,0,389.0,26.0,3.1,12.7,56.0,292.11,179.68
2018,10,30,7,15,496.5,33.0,3.3,13.3,98.5,383.23,308.44
2018,10,30,7,30,604.0,40.0,3.5,13.9,141.0,486.62,400.78
2018,10,30,7,45,665.5,44.0,3.65,14.55,187.5,560.17,462.65
2018,10,30,8,0,727.0,48.0,3.8,15.2,234.0,635.68,523.11
2018,10,30,8,15,765.0,51.0,3.85,15.85,279.0,693.02,566.68
2018,10,30,8,30,803.0,54.0,3.9,16.5,324.0,749.93,608.16
2018,10,30,8,45,828.5,56.5,4.0,17.2,366.0,786.41,633.07
2018,10,30,9,0,854.0,59.0,4.1,17.9,408.0,829.0,661.85
2018,10,30,9,15,872.0,61.0,4.05,18.45,445.5,862.05,682.68
2018,10,30,9,30,890.0,63.0,4.0,19.0,483.0,892.29,701.13
2018,10,30,9,45,902.0,64.5,3.95,19.6,514.5,913.28,712.61
2018,10,30,10,0,914.0,66.0,3.9,20.2,546.0,930.81,721.62
2018,10,30,10,15,923.5,67.0,3.85,20.6,571.0,941.74,726.59
2018,10,30,10,30,933.0,68.0,3.8,21.0,596.0,948.88,729.06
2018,10,30,10,45,939.0,68.5,3.75,21.45,613.5,948.29,726.18
2018,10,30,11,0,945.0,69.0,3.7,21.9,631.0,943.76,720.82
2018,10,30,11,15,949.5,69.0,3.65,22.2,641.5,933.32,712.01
2018,10,30,11,30,954.0,69.0,3.6,22.5,652.0,918.97,700.72
2018,10,30,11,45,955.5,68.5,3.55,22.85,654.0,897.56,684.62
2018,10,30,12,0,957.0,68.0,3.5,23.2,656.0,872.46,666.14
2018,10,30,12,15,954.0,68.5,3.45,23.35,650.0,841.34,644.09
2018,10,30,12,30,951.0,69.0,3.4,23.5,644.0,806.96,619.82
2018,10,30,12,45,944.5,69.5,3.4,23.7,630.0,766.96,591.66
2018,10,30,13,0,938.0,70.0,3.4,23.9,616.0,724.32,561.49
2018,10,30,13,15,896.0,78.5,3.35,23.95,585.0,665.14,516.85
2018,10,30,13,30,854.0,87.0,3.3,24.0,554.0,609.21,473.41
2018,10,30,13,45,845.0,84.5,3.25,24.05,527.0,557.85,432.8
2018,10,30,14,0,836.0,82.0,3.2,24.1,500.0,505.28,390.11
2018,10,30,14,15,806.0,82.0,3.2,24.0,462.5,444.96,340.72
2018,10,30,14,30,776.0,82.0,3.2,23.9,425.0,386.14,291.22
2018,10,30,14,45,685.5,88.5,3.15,23.8,371.5,313.92,231.47
2018,10,30,15,0,595.0,95.0,3.1,23.7,318.0,251.8,179.89
2018,10,30,15,15,602.5,79.5,3.1,23.7,281.5,199.99,133.96
2018,10,30,15,30,610.0,64.0,3.1,23.7,245.0,147.02,88.49
2018,10,30,15,45,532.0,61.5,2.85,22.85,200.0,97.0,53.8
2018,10,30,16,0,454.0,59.0,2.6,22.0,155.0,56.45,34.29
2018,10,30,16,15,424.5,48.0,2.45,20.95,120.0,37.97,26.95
2018,10,30,16,30,395.0,37.0,2.3,19.9,85.0,29.99,19.52
2018,10,30,16,45,287.5,27.5,2.15,18.85,54.0,22.97,9.48
2018,10,30,17,0,180.0,18.0,2.0,17.8,23.0,16.37,0.0
2018,10,30,17,15,90.0,9.0,2.15,17.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.65,12.75,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.1,6.0,0.0,0.0
2018,10,31,6,45,110.0,16.5,1.55,13.4,21.0,74.17,0.0
2018,10,31,7,0,149.0,25.0,1.5,13.7,36.0,147.62,80.75
2018,10,31,7,15,168.0,41.5,1.65,14.45,62.5,193.5,152.74
2018,10,31,7,30,187.0,58.0,1.8,15.2,89.0,218.4,178.39
2018,10,31,7,45,221.5,74.0,1.95,15.95,121.5,268.5,221.97
2018,10,31,8,0,256.0,90.0,2.1,16.7,154.0,320.54,265.63
2018,10,31,8,15,292.5,104.0,2.2,17.2,190.5,372.77,308.35
2018,10,31,8,30,329.0,118.0,2.3,17.7,227.0,426.37,350.9
2018,10,31,8,45,358.5,130.0,2.4,18.2,263.0,489.92,399.49
2018,10,31,9,0,388.0,142.0,2.5,18.7,299.0,536.4,434.11
2018,10,31,9,15,468.0,139.0,2.55,19.25,346.0,608.43,488.39
2018,10,31,9,30,548.0,136.0,2.6,19.8,393.0,681.11,540.77
2018,10,31,9,45,564.0,142.5,2.6,20.35,422.0,707.36,557.24
2018,10,31,10,0,580.0,149.0,2.6,20.9,451.0,739.01,577.75
2018,10,31,10,15,577.0,157.0,2.65,21.45,469.0,744.8,579.8
2018,10,31,10,30,574.0,165.0,2.7,22.0,487.0,740.74,575.11
2018,10,31,10,45,580.5,167.5,2.75,22.55,502.0,750.79,580.7
2018,10,31,11,0,587.0,170.0,2.8,23.1,517.0,750.98,579.21
2018,10,31,11,15,595.0,172.5,2.8,23.5,529.0,749.63,576.8
2018,10,31,11,30,603.0,175.0,2.8,23.9,541.0,745.35,572.38
2018,10,31,11,45,577.0,184.0,2.85,24.3,535.0,710.17,545.92
2018,10,31,12,0,551.0,193.0,2.9,24.7,529.0,680.33,523.21
2018,10,31,12,15,531.5,197.0,2.85,24.95,518.5,649.21,499.56
2018,10,31,12,30,512.0,201.0,2.8,25.2,508.0,617.11,475.11
2018,10,31,12,45,573.5,175.5,2.75,25.4,512.5,612.18,471.93
2018,10,31,13,0,635.0,150.0,2.7,25.6,517.0,606.87,467.75
2018,10,31,13,15,644.5,141.0,2.7,25.7,502.0,572.77,441.89
2018,10,31,13,30,654.0,132.0,2.7,25.8,487.0,536.07,413.68
2018,10,31,13,45,534.0,154.5,2.65,25.9,434.5,452.87,349.32
2018,10,31,14,0,414.0,177.0,2.6,26.0,382.0,383.92,295.31
2018,10,31,14,15,418.0,162.0,2.6,25.95,357.0,345.22,264.2
2018,10,31,14,30,422.0,147.0,2.6,25.9,332.0,305.57,231.32
2018,10,31,14,45,468.0,126.0,2.55,25.8,313.5,273.4,202.49
2018,10,31,15,0,514.0,105.0,2.5,25.7,295.0,235.69,167.98
2018,10,31,15,15,427.0,102.0,2.5,25.7,247.0,180.38,123.8
2018,10,31,15,30,340.0,99.0,2.5,25.7,199.0,134.95,89.53
2018,10,31,15,45,270.0,87.5,2.1,24.95,158.5,95.04,61.77
2018,10,31,16,0,200.0,76.0,1.7,24.2,118.0,63.74,43.72
2018,10,31,16,15,161.0,60.0,1.6,23.25,88.0,46.86,34.14
2018,10,31,16,30,122.0,44.0,1.5,22.3,58.0,34.84,23.19
2018,10,31,16,45,104.0,29.0,1.45,21.3,37.0,23.28,8.33
2018,10,31,17,0,86.0,14.0,1.4,20.3,16.0,12.73,0.0
2018,10,31,17,15,43.0,7.0,1.4,20.0,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.05,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.3,5.0,0.0,0.0
2018,11,1,6,45,119.0,16.0,1.35,15.55,21.0,78.38,0.0
2018,11,1,7,0,176.0,25.0,1.3,15.8,37.0,162.25,77.81
2018,11,1,7,15,219.5,39.5,1.45,16.4,66.5,223.02,174.31
2018,11,1,7,30,263.0,54.0,1.6,17.0,96.0,277.95,225.18
2018,11,1,7,45,292.0,68.0,1.75,17.6,129.0,325.13,266.23
2018,11,1,8,0,321.0,82.0,1.9,18.2,162.0,373.74,306.76
2018,11,1,8,15,329.5,98.5,1.9,18.8,194.0,410.55,335.75
2018,11,1,8,30,338.0,115.0,1.9,19.4,226.0,446.42,362.86
2018,11,1,8,45,359.5,128.0,1.95,19.95,260.0,487.71,393.76
2018,11,1,9,0,381.0,141.0,2.0,20.5,294.0,528.49,423.39
2018,11,1,9,15,401.5,152.0,2.0,21.15,326.5,565.1,448.89
2018,11,1,9,30,422.0,163.0,2.0,21.8,359.0,600.55,472.98
2018,11,1,9,45,550.5,140.5,2.05,22.4,414.0,691.53,539.16
2018,11,1,10,0,679.0,118.0,2.1,23.0,469.0,792.19,607.69
2018,11,1,10,15,742.0,105.5,2.1,23.6,505.5,833.85,633.16
2018,11,1,10,30,805.0,93.0,2.1,24.2,542.0,868.22,653.82
2018,11,1,10,45,760.5,110.5,2.1,24.8,545.0,842.06,633.47
2018,11,1,11,0,716.0,128.0,2.1,25.4,548.0,818.28,615.49
2018,11,1,11,15,634.0,157.0,2.1,25.85,533.5,766.11,578.45
2018,11,1,11,30,552.0,186.0,2.1,26.3,519.0,705.61,534.4
2018,11,1,11,45,543.0,190.0,2.1,26.8,518.5,686.98,520.15
2018,11,1,12,0,534.0,194.0,2.1,27.3,518.0,666.43,504.23
2018,11,1,12,15,590.0,174.5,2.05,27.6,529.0,676.03,510.83
2018,11,1,12,30,646.0,155.0,2.0,27.9,540.0,675.06,509.73
2018,11,1,12,45,621.5,159.5,1.95,28.25,523.0,634.68,479.44
2018,11,1,13,0,597.0,164.0,1.9,28.6,506.0,593.8,448.82
2018,11,1,13,15,651.0,142.0,1.85,28.75,503.0,576.72,436.21
2018,11,1,13,30,705.0,120.0,1.8,28.9,500.0,552.86,417.9
2018,11,1,13,45,710.5,111.5,1.8,29.0,477.5,509.63,384.76
2018,11,1,14,0,716.0,103.0,1.8,29.1,455.0,464.26,349.12
2018,11,1,14,15,665.0,105.5,1.75,29.05,414.5,402.95,300.87
2018,11,1,14,30,614.0,108.0,1.7,29.0,374.0,345.55,254.78
2018,11,1,14,45,629.5,93.0,1.7,28.9,344.0,297.87,214.26
2018,11,1,15,0,645.0,78.0,1.7,28.8,314.0,247.73,170.61
2018,11,1,15,15,611.5,74.5,1.7,28.8,276.0,195.69,126.86
2018,11,1,15,30,578.0,71.0,1.7,28.8,238.0,147.04,87.75
2018,11,1,15,45,511.5,63.5,1.55,27.45,192.5,95.79,52.72
2018,11,1,16,0,445.0,56.0,1.4,26.1,147.0,52.68,31.37
2018,11,1,16,15,411.0,47.0,1.45,25.15,114.0,37.4,25.88
2018,11,1,16,30,377.0,38.0,1.5,24.2,81.0,31.25,19.91
2018,11,1,16,45,240.5,26.5,1.55,23.25,49.0,22.31,6.16
2018,11,1,17,0,104.0,15.0,1.6,22.3,17.0,13.64,0.0
2018,11,1,17,15,52.0,7.5,1.6,21.8,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,170.0,16.5,0.95,14.7,25.0,105.93,0.0
2018,11,2,7,0,294.0,26.0,0.9,14.9,45.0,228.53,92.27
2018,11,2,7,15,409.5,33.5,0.95,15.45,84.0,335.34,260.35
2018,11,2,7,30,525.0,41.0,1.0,16.0,123.0,438.87,351.6
2018,11,2,7,45,594.5,45.5,1.05,16.6,167.5,507.58,408.48
2018,11,2,8,0,664.0,50.0,1.1,17.2,212.0,586.93,469.75
2018,11,2,8,15,707.0,54.0,1.05,17.85,256.5,647.23,513.03
2018,11,2,8,30,750.0,58.0,1.0,18.5,301.0,707.55,554.19
2018,11,2,8,45,779.5,60.0,0.9,19.15,342.0,753.44,582.64
2018,11,2,9,0,809.0,62.0,0.8,19.8,383.0,797.69,608.71
2018,11,2,9,15,759.0,79.5,0.8,20.6,403.0,790.41,600.15
2018,11,2,9,30,709.0,97.0,0.8,21.4,423.0,783.04,592.23
2018,11,2,9,45,755.5,92.5,0.85,22.2,461.0,819.92,614.97
2018,11,2,10,0,802.0,88.0,0.9,23.0,499.0,860.22,639.02
2018,11,2,10,15,811.0,91.0,0.95,23.5,523.5,872.48,645.1
2018,11,2,10,30,820.0,94.0,1.0,24.0,548.0,881.27,649.35
2018,11,2,10,45,830.5,93.5,1.05,24.5,565.0,883.59,649.54
2018,11,2,11,0,841.0,93.0,1.1,25.0,582.0,882.27,647.57
2018,11,2,11,15,838.5,96.0,1.2,25.4,590.5,869.99,639.58
2018,11,2,11,30,836.0,99.0,1.3,25.8,599.0,854.27,629.48
2018,11,2,11,45,866.5,91.0,1.4,26.2,610.5,842.82,622.23
2018,11,2,12,0,897.0,83.0,1.5,26.6,622.0,834.77,617.21
2018,11,2,12,15,841.5,99.0,1.55,26.75,601.0,787.75,586.15
2018,11,2,12,30,786.0,115.0,1.6,26.9,580.0,733.26,549.99
2018,11,2,12,45,681.5,141.5,1.7,27.05,538.0,657.96,497.12
2018,11,2,13,0,577.0,168.0,1.8,27.2,496.0,578.15,439.42
2018,11,2,13,15,580.5,161.0,1.8,27.1,481.0,549.55,418.67
2018,11,2,13,30,584.0,154.0,1.8,27.0,466.0,514.13,392.16
2018,11,2,13,45,672.0,124.5,1.8,26.9,465.5,500.68,381.45
2018,11,2,14,0,760.0,95.0,1.8,26.8,465.0,476.76,361.48
2018,11,2,14,15,729.0,94.0,1.75,26.75,429.0,418.53,314.7
2018,11,2,14,30,698.0,93.0,1.7,26.7,393.0,362.31,268.51
2018,11,2,14,45,710.5,82.0,1.7,26.6,362.5,312.8,225.72
2018,11,2,15,0,723.0,71.0,1.7,26.5,332.0,262.8,181.33
2018,11,2,15,15,662.5,69.0,1.7,26.5,285.0,200.37,129.67
2018,11,2,15,30,602.0,67.0,1.7,26.5,238.0,146.26,86.93
2018,11,2,15,45,523.5,61.0,1.55,25.6,191.0,94.04,51.39
2018,11,2,16,0,445.0,55.0,1.4,24.7,144.0,51.39,30.86
2018,11,2,16,15,316.5,48.0,1.5,23.75,103.0,36.83,25.51
2018,11,2,16,30,188.0,41.0,1.6,22.8,62.0,31.82,20.35
2018,11,2,16,45,126.5,27.0,1.65,21.9,38.0,21.28,3.88
2018,11,2,17,0,65.0,13.0,1.7,21.0,14.0,11.82,0.0
2018,11,2,17,15,32.5,6.5,1.85,20.5,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,3,6,45,89.0,11.5,1.6,14.85,17.0,57.93,0.0
2018,11,3,7,0,178.0,23.0,1.6,15.1,34.0,157.51,45.13
2018,11,3,7,15,349.0,31.0,1.75,15.9,76.5,294.08,228.26
2018,11,3,7,30,520.0,39.0,1.9,16.7,119.0,432.05,348.23
2018,11,3,7,45,563.0,46.0,2.05,17.55,158.5,491.18,398.68
2018,11,3,8,0,606.0,53.0,2.2,18.4,198.0,551.97,447.29
2018,11,3,8,15,592.0,67.5,2.3,19.1,232.5,579.54,468.46
2018,11,3,8,30,578.0,82.0,2.4,19.8,267.0,603.43,485.76
2018,11,3,8,45,713.0,68.5,2.5,20.5,327.5,707.37,561.59
2018,11,3,9,0,848.0,55.0,2.6,21.2,388.0,811.07,633.79
2018,11,3,9,15,866.5,57.0,2.65,21.85,425.0,844.21,653.87
2018,11,3,9,30,885.0,59.0,2.7,22.5,462.0,874.59,672.24
2018,11,3,9,45,897.5,61.0,2.7,23.2,493.5,896.51,684.0
2018,11,3,10,0,910.0,63.0,2.7,23.9,525.0,915.0,693.39
2018,11,3,10,15,919.0,64.0,2.7,24.45,549.5,925.37,697.68
2018,11,3,10,30,928.0,65.0,2.7,25.0,574.0,932.0,699.6
2018,11,3,10,45,890.0,77.5,2.75,25.55,578.0,906.88,680.7
2018,11,3,11,0,852.0,90.0,2.8,26.1,582.0,886.56,665.45
2018,11,3,11,15,788.0,111.0,2.75,26.5,572.0,841.19,632.88
2018,11,3,11,30,724.0,132.0,2.7,26.9,562.0,798.45,602.3
2018,11,3,11,45,637.0,161.0,2.7,27.25,540.0,738.66,560.09
2018,11,3,12,0,550.0,190.0,2.7,27.6,518.0,673.04,511.47
2018,11,3,12,15,498.0,202.5,2.65,27.8,497.5,625.78,476.3
2018,11,3,12,30,446.0,215.0,2.6,28.0,477.0,579.24,441.3
2018,11,3,12,45,350.5,229.5,2.55,28.15,432.5,494.28,377.8
2018,11,3,13,0,255.0,244.0,2.5,28.3,388.0,427.32,326.68
2018,11,3,13,15,383.5,203.0,2.45,28.35,410.5,452.0,346.67
2018,11,3,13,30,512.0,162.0,2.4,28.4,433.0,474.45,363.24
2018,11,3,13,45,469.0,164.0,2.35,28.4,402.5,424.63,324.4
2018,11,3,14,0,426.0,166.0,2.3,28.4,372.0,377.63,287.57
2018,11,3,14,15,312.0,169.5,2.3,28.25,314.5,299.23,227.24
2018,11,3,14,30,198.0,173.0,2.3,28.1,257.0,234.92,177.77
2018,11,3,14,45,240.5,152.0,2.25,27.9,244.5,218.4,162.96
2018,11,3,15,0,283.0,131.0,2.2,27.7,232.0,193.53,140.5
2018,11,3,15,15,270.0,117.5,2.2,27.7,204.0,158.91,111.71
2018,11,3,15,30,257.0,104.0,2.2,27.7,176.0,125.79,84.96
2018,11,3,15,45,254.5,84.5,1.95,26.1,145.5,90.41,58.45
2018,11,3,16,0,252.0,65.0,1.7,24.5,115.0,54.07,35.58
2018,11,3,16,15,295.5,50.0,1.7,23.4,93.0,38.37,26.8
2018,11,3,16,30,339.0,35.0,1.7,22.3,71.0,28.69,17.69
2018,11,3,16,45,213.0,23.0,1.7,21.2,41.5,19.18,0.92
2018,11,3,17,0,87.0,11.0,1.7,20.1,12.0,10.01,0.0
2018,11,3,17,15,43.5,5.5,1.7,19.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,66.0,11.0,1.8,12.65,15.0,45.11,0.0
2018,11,4,7,0,132.0,22.0,1.8,12.8,30.0,128.02,17.76
2018,11,4,7,15,186.0,36.0,1.75,13.4,58.0,197.4,152.43
2018,11,4,7,30,240.0,50.0,1.7,14.0,86.0,256.64,209.36
2018,11,4,7,45,308.5,62.0,1.7,14.65,124.5,327.6,270.79
2018,11,4,8,0,377.0,74.0,1.7,15.3,163.0,403.23,333.67
2018,11,4,8,15,398.5,86.0,1.6,15.9,197.0,446.08,367.57
2018,11,4,8,30,420.0,98.0,1.5,16.5,231.0,488.86,399.99
2018,11,4,8,45,424.0,113.0,1.4,17.1,262.5,520.55,422.2
2018,11,4,9,0,428.0,128.0,1.3,17.7,294.0,550.48,442.23
2018,11,4,9,15,423.0,142.5,1.3,18.4,320.0,570.06,454.26
2018,11,4,9,30,418.0,157.0,1.3,19.1,346.0,587.4,464.43
2018,11,4,9,45,430.5,167.5,1.25,19.85,373.5,613.46,480.7
2018,11,4,10,0,443.0,178.0,1.2,20.6,401.0,637.66,495.2
2018,11,4,10,15,517.5,165.5,1.2,21.1,438.0,688.95,531.23
2018,11,4,10,30,592.0,153.0,1.2,21.6,475.0,745.77,569.15
2018,11,4,10,45,733.0,120.5,1.25,22.15,532.0,829.46,624.34
2018,11,4,11,0,874.0,88.0,1.3,22.7,589.0,901.79,670.26
2018,11,4,11,15,892.5,84.5,1.4,23.1,603.5,891.61,662.54
2018,11,4,11,30,911.0,81.0,1.5,23.5,618.0,885.91,658.86
2018,11,4,11,45,887.5,87.5,1.6,23.85,612.0,852.65,636.91
2018,11,4,12,0,864.0,94.0,1.7,24.2,606.0,823.69,617.98
2018,11,4,12,15,886.0,89.5,1.85,24.35,610.0,802.11,604.81
2018,11,4,12,30,908.0,85.0,2.0,24.5,614.0,782.97,593.08
2018,11,4,12,45,778.5,116.0,2.1,24.65,562.5,697.14,533.28
2018,11,4,13,0,649.0,147.0,2.2,24.8,511.0,608.53,468.19
2018,11,4,13,15,637.0,141.5,2.3,24.8,488.0,563.93,435.68
2018,11,4,13,30,625.0,136.0,2.4,24.8,465.0,518.59,401.45
2018,11,4,13,45,685.5,115.0,2.5,24.75,458.0,496.26,383.81
2018,11,4,14,0,746.0,94.0,2.6,24.7,451.0,466.35,358.99
2018,11,4,14,15,786.0,80.0,2.65,24.55,432.5,427.76,326.0
2018,11,4,14,30,826.0,66.0,2.7,24.4,414.0,383.17,286.64
2018,11,4,14,45,759.5,69.0,2.75,24.25,365.5,315.5,229.81
2018,11,4,15,0,693.0,72.0,2.8,24.1,317.0,252.27,176.32
2018,11,4,15,15,575.5,75.5,2.8,24.1,261.5,187.17,124.08
2018,11,4,15,30,458.0,79.0,2.8,24.1,206.0,133.43,83.8
2018,11,4,15,45,453.0,65.0,2.8,22.9,172.0,90.98,52.4
2018,11,4,16,0,448.0,51.0,2.8,21.7,138.0,47.21,28.41
2018,11,4,16,15,395.5,42.5,2.85,20.8,104.0,33.8,23.17
2018,11,4,16,30,343.0,34.0,2.9,19.9,70.0,27.92,17.07
2018,11,4,16,45,208.5,22.5,2.95,18.95,41.0,18.85,0.0
2018,11,4,17,0,74.0,11.0,3.0,18.0,12.0,10.01,0.0
2018,11,4,17,15,37.0,5.5,3.05,17.55,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.5,11.0,2.1,12.8,18.0,78.16,0.0
2018,11,5,7,0,257.0,22.0,2.1,13.1,36.0,197.64,0.0
2018,11,5,7,15,400.5,29.0,2.15,13.65,75.5,322.69,247.79
2018,11,5,7,30,544.0,36.0,2.2,14.2,115.0,435.02,353.35
2018,11,5,7,45,612.5,40.0,2.25,14.8,158.5,510.14,417.43
2018,11,5,8,0,681.0,44.0,2.3,15.4,202.0,587.8,479.77
2018,11,5,8,15,724.0,46.5,2.3,16.0,245.5,645.97,524.15
2018,11,5,8,30,767.0,49.0,2.3,16.6,289.0,704.17,566.55
2018,11,5,8,45,797.5,51.0,2.3,17.25,330.0,742.63,592.67
2018,11,5,9,0,828.0,53.0,2.3,17.9,371.0,787.57,622.65
2018,11,5,9,15,845.0,55.5,2.35,18.65,407.5,819.62,642.68
2018,11,5,9,30,862.0,58.0,2.4,19.4,444.0,848.95,660.47
2018,11,5,9,45,871.5,61.5,2.4,20.1,474.5,869.91,671.86
2018,11,5,10,0,881.0,65.0,2.4,20.8,505.0,887.43,680.83
2018,11,5,10,15,891.5,66.5,2.4,21.25,530.0,899.65,686.83
2018,11,5,10,30,902.0,68.0,2.4,21.7,555.0,908.23,690.46
2018,11,5,10,45,908.5,68.0,2.35,22.15,572.0,907.55,687.47
2018,11,5,11,0,915.0,68.0,2.3,22.6,589.0,903.11,682.18
2018,11,5,11,15,919.5,68.5,2.25,22.9,599.5,893.74,674.15
2018,11,5,11,30,924.0,69.0,2.2,23.2,610.0,880.59,663.77
2018,11,5,11,45,925.5,68.5,2.2,23.5,612.0,859.97,648.97
2018,11,5,12,0,927.0,68.0,2.2,23.8,614.0,835.79,631.91
2018,11,5,12,15,925.5,68.5,2.2,23.95,609.0,806.98,612.11
2018,11,5,12,30,924.0,69.0,2.2,24.1,604.0,774.96,590.12
2018,11,5,12,45,920.0,68.5,2.25,24.2,591.0,736.94,564.32
2018,11,5,13,0,916.0,68.0,2.3,24.3,578.0,696.23,536.16
2018,11,5,13,15,908.0,67.5,2.3,24.35,557.0,650.5,501.82
2018,11,5,13,30,900.0,67.0,2.3,24.4,536.0,602.81,465.19
2018,11,5,13,45,889.0,66.0,2.3,24.4,509.0,551.25,424.77
2018,11,5,14,0,878.0,65.0,2.3,24.4,482.0,498.52,382.22
2018,11,5,14,15,861.0,63.5,2.3,24.3,448.0,441.77,335.46
2018,11,5,14,30,844.0,62.0,2.3,24.2,414.0,385.01,287.23
2018,11,5,14,45,819.5,60.0,2.3,24.05,375.0,324.83,235.29
2018,11,5,15,0,795.0,58.0,2.3,23.9,336.0,266.4,183.94
2018,11,5,15,15,759.5,55.0,2.3,23.9,293.0,206.58,132.22
2018,11,5,15,30,724.0,52.0,2.3,23.9,250.0,150.22,85.91
2018,11,5,15,45,668.0,48.5,2.15,22.7,205.5,95.53,48.25
2018,11,5,16,0,612.0,45.0,2.0,21.5,161.0,47.5,27.26
2018,11,5,16,15,496.0,39.5,2.0,20.45,116.5,31.53,21.24
2018,11,5,16,30,380.0,34.0,2.0,19.4,72.0,28.16,17.09
2018,11,5,16,45,228.5,22.0,2.05,18.35,41.5,18.53,0.0
2018,11,5,17,0,77.0,10.0,2.1,17.3,11.0,9.1,0.0
2018,11,5,17,15,38.5,5.0,2.1,16.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,93.0,11.0,1.75,10.8,16.0,59.2,0.0
2018,11,6,7,0,186.0,22.0,1.7,11.0,32.0,154.39,0.0
2018,11,6,7,15,371.5,30.0,1.75,11.75,74.5,305.2,232.63
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,443.95,360.81
2018,11,6,7,45,628.0,42.5,1.85,13.25,162.0,522.6,427.57
2018,11,6,8,0,699.0,47.0,1.9,14.0,207.0,603.51,492.06
2018,11,6,8,15,743.0,50.5,2.0,14.65,252.0,664.54,538.9
2018,11,6,8,30,787.0,54.0,2.1,15.3,297.0,725.51,583.71
2018,11,6,8,45,816.0,56.5,2.2,16.0,339.0,772.2,616.29
2018,11,6,9,0,845.0,59.0,2.3,16.7,381.0,808.78,640.65
2018,11,6,9,15,863.0,61.5,2.25,17.3,417.5,841.79,660.92
2018,11,6,9,30,881.0,64.0,2.2,17.9,454.0,872.05,678.75
2018,11,6,9,45,891.5,66.0,2.15,18.55,484.5,891.89,688.86
2018,11,6,10,0,902.0,68.0,2.1,19.2,515.0,908.32,696.58
2018,11,6,10,15,912.5,68.5,2.1,19.75,539.5,919.22,701.3
2018,11,6,10,30,923.0,69.0,2.1,20.3,564.0,926.42,703.66
2018,11,6,10,45,929.5,70.0,2.05,20.9,582.0,926.87,700.93
2018,11,6,11,0,936.0,71.0,2.0,21.5,600.0,923.45,695.83
2018,11,6,11,15,940.0,71.5,2.0,22.0,610.0,913.32,687.24
2018,11,6,11,30,944.0,72.0,2.0,22.5,620.0,899.35,676.32
2018,11,6,11,45,945.5,71.5,2.05,22.95,622.0,878.28,661.42
2018,11,6,12,0,947.0,71.0,2.1,23.4,624.0,853.59,644.2
2018,11,6,12,15,943.0,71.5,2.1,23.7,618.0,822.26,622.42
2018,11,6,12,30,939.0,72.0,2.1,24.0,612.0,787.8,598.54
2018,11,6,12,45,931.0,72.5,2.1,24.3,597.5,747.55,570.57
2018,11,6,13,0,923.0,73.0,2.1,24.6,583.0,704.85,540.25
2018,11,6,13,15,915.5,72.0,2.1,24.7,562.0,658.57,505.69
2018,11,6,13,30,908.0,71.0,2.1,24.8,541.0,610.29,468.8
2018,11,6,13,45,897.0,69.5,2.05,24.9,513.0,557.83,427.6
2018,11,6,14,0,886.0,68.0,2.0,25.0,485.0,504.19,384.36
2018,11,6,14,15,869.5,66.0,1.95,24.9,451.0,446.75,337.27
2018,11,6,14,30,853.0,64.0,1.9,24.8,417.0,389.25,288.71
2018,11,6,14,45,830.0,61.5,1.85,24.7,377.5,328.66,236.63
2018,11,6,15,0,807.0,59.0,1.8,24.6,338.0,269.58,184.97
2018,11,6,15,15,754.5,58.0,1.8,24.6,292.0,207.64,132.55
2018,11,6,15,30,702.0,57.0,1.8,24.6,246.0,151.14,87.22
2018,11,6,15,45,616.5,53.0,1.55,23.0,197.0,92.41,47.61
2018,11,6,16,0,531.0,49.0,1.3,21.4,148.0,46.18,27.31
2018,11,6,16,15,432.0,41.5,1.4,20.45,107.0,33.3,22.7
2018,11,6,16,30,333.0,34.0,1.5,19.5,66.0,28.24,16.9
2018,11,6,16,45,193.5,21.5,1.6,18.55,37.5,18.15,0.0
2018,11,6,17,0,54.0,9.0,1.7,17.6,9.0,8.19,0.0
2018,11,6,17,15,27.0,4.5,1.8,17.15,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,45,122.5,10.5,0.75,11.75,16.5,74.16,0.0
2018,11,7,7,0,245.0,21.0,0.7,11.9,33.0,185.41,0.0
2018,11,7,7,15,389.0,28.5,0.75,12.55,71.5,313.77,232.51
2018,11,7,7,30,533.0,36.0,0.8,13.2,110.0,425.09,340.55
2018,11,7,7,45,553.0,44.0,0.85,13.85,145.5,477.45,386.54
2018,11,7,8,0,573.0,52.0,0.9,14.5,181.0,521.79,422.97
2018,11,7,8,15,618.0,59.5,1.0,15.2,225.0,584.21,471.13
2018,11,7,8,30,663.0,67.0,1.1,15.9,269.0,647.26,517.52
2018,11,7,8,45,744.0,62.0,1.2,16.6,318.5,718.41,568.0
2018,11,7,9,0,825.0,57.0,1.3,17.3,368.0,787.2,615.02
2018,11,7,9,15,844.5,59.5,1.4,17.9,404.5,821.12,636.71
2018,11,7,9,30,864.0,62.0,1.5,18.5,441.0,852.42,656.58
2018,11,7,9,45,877.5,63.5,1.55,19.15,472.0,874.09,668.87
2018,11,7,10,0,891.0,65.0,1.6,19.8,503.0,892.48,678.94
2018,11,7,10,15,900.5,66.0,1.6,20.25,527.0,903.13,683.7
2018,11,7,10,30,910.0,67.0,1.6,20.7,551.0,910.13,686.18
2018,11,7,10,45,917.0,67.0,1.6,21.2,568.0,909.86,683.82
2018,11,7,11,0,924.0,67.0,1.6,21.7,585.0,905.81,679.18
2018,11,7,11,15,927.5,67.5,1.6,22.05,595.0,895.5,670.96
2018,11,7,11,30,931.0,68.0,1.6,22.4,605.0,881.42,660.46
2018,11,7,11,45,932.0,68.0,1.55,22.75,607.0,860.92,645.24
2018,11,7,12,0,933.0,68.0,1.5,23.1,609.0,836.86,627.84
2018,11,7,12,15,931.5,67.5,1.5,23.3,603.5,806.81,607.43
2018,11,7,12,30,930.0,67.0,1.5,23.5,598.0,773.56,584.87
2018,11,7,12,45,925.5,66.5,1.55,23.65,584.5,735.14,559.24
2018,11,7,13,0,921.0,66.0,1.6,23.8,571.0,694.05,531.15
