Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,15,913.0,65.0,1.65,23.85,550.0,647.75,497.18
2018,11,7,13,30,905.0,64.0,1.7,23.9,529.0,599.49,460.82
2018,11,7,13,45,893.5,63.0,1.75,23.9,501.5,547.66,420.73
2018,11,7,14,0,882.0,62.0,1.8,23.9,474.0,494.7,378.42
2018,11,7,14,15,866.5,60.0,1.8,23.75,440.5,438.11,331.99
2018,11,7,14,30,851.0,58.0,1.8,23.6,407.0,381.37,283.91
2018,11,7,14,45,828.5,56.0,1.85,23.5,368.5,322.53,233.01
2018,11,7,15,0,806.0,54.0,1.9,23.4,330.0,263.59,181.22
2018,11,7,15,15,735.5,55.5,1.9,23.4,282.0,200.75,128.45
2018,11,7,15,30,665.0,57.0,1.9,23.4,234.0,145.41,84.65
2018,11,7,15,45,596.0,52.0,1.6,22.1,188.5,89.49,46.28
2018,11,7,16,0,527.0,47.0,1.3,20.8,143.0,44.05,25.93
2018,11,7,16,15,429.5,40.0,1.4,19.75,103.5,32.08,21.68
2018,11,7,16,30,332.0,33.0,1.5,18.7,64.0,27.44,16.03
2018,11,7,16,45,193.0,20.5,1.55,17.6,36.0,17.3,0.0
2018,11,7,17,0,54.0,8.0,1.6,16.5,8.0,7.28,0.0
2018,11,7,17,15,27.0,4.0,1.6,16.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,6,45,73.0,10.0,2.85,10.5,13.5,47.49,0.0
2018,11,8,7,0,146.0,20.0,2.9,10.6,27.0,128.38,0.0
2018,11,8,7,15,275.5,33.5,3.05,11.1,64.5,246.71,181.98
2018,11,8,7,30,405.0,47.0,3.2,11.6,102.0,358.9,294.26
2018,11,8,7,45,499.0,55.0,3.35,12.15,148.0,451.66,376.1
2018,11,8,8,0,593.0,63.0,3.5,12.7,194.0,548.94,457.5
2018,11,8,8,15,646.0,68.5,3.6,13.35,239.0,615.98,511.07
2018,11,8,8,30,699.0,74.0,3.7,14.0,284.0,683.65,563.04
2018,11,8,8,45,736.5,78.0,3.85,14.65,327.0,736.82,602.27
2018,11,8,9,0,774.0,82.0,4.0,15.3,370.0,788.83,639.53
2018,11,8,9,15,799.5,84.5,3.95,15.9,408.0,820.98,660.36
2018,11,8,9,30,825.0,87.0,3.9,16.5,446.0,857.11,683.73
2018,11,8,9,45,848.5,89.0,3.9,17.1,481.0,887.97,703.05
2018,11,8,10,0,872.0,91.0,3.9,17.7,516.0,915.61,719.84
2018,11,8,10,15,883.5,93.5,3.85,18.2,542.0,929.59,726.79
2018,11,8,10,30,895.0,96.0,3.8,18.7,568.0,939.81,731.24
2018,11,8,10,45,897.5,98.5,3.75,19.15,585.0,938.14,727.59
2018,11,8,11,0,900.0,101.0,3.7,19.6,602.0,932.65,721.53
2018,11,8,11,15,886.0,106.0,3.65,19.9,606.0,911.91,705.41
2018,11,8,11,30,872.0,111.0,3.6,20.2,610.0,887.85,687.22
2018,11,8,11,45,798.5,129.0,3.55,20.55,587.5,830.67,645.57
2018,11,8,12,0,725.0,147.0,3.5,20.9,565.0,768.29,600.16
2018,11,8,12,15,783.0,132.0,3.45,21.15,579.0,772.46,602.94
2018,11,8,12,30,841.0,117.0,3.4,21.4,593.0,766.99,598.44
2018,11,8,12,45,865.5,107.5,3.4,21.7,587.5,741.39,579.35
2018,11,8,13,0,890.0,98.0,3.4,22.0,582.0,711.12,555.95
2018,11,8,13,15,888.0,96.0,3.35,22.1,564.0,667.63,522.2
2018,11,8,13,30,886.0,94.0,3.3,22.2,546.0,621.74,485.95
2018,11,8,13,45,821.0,102.5,3.25,22.35,503.5,550.81,429.83
2018,11,8,14,0,756.0,111.0,3.2,22.5,461.0,484.15,376.07
2018,11,8,14,15,715.5,109.5,3.05,22.45,421.5,422.08,324.97
2018,11,8,14,30,675.0,108.0,2.9,22.4,382.0,362.83,275.12
2018,11,8,14,45,639.5,103.5,2.8,22.35,343.0,305.63,226.15
2018,11,8,15,0,604.0,99.0,2.7,22.3,304.0,251.58,179.39
2018,11,8,15,15,568.0,90.5,2.7,22.3,263.0,197.29,133.1
2018,11,8,15,30,532.0,82.0,2.7,22.3,222.0,146.94,92.11
2018,11,8,15,45,457.5,73.0,2.2,20.65,177.5,95.0,56.27
2018,11,8,16,0,383.0,64.0,1.7,19.0,133.0,54.24,36.03
2018,11,8,16,15,279.5,50.5,1.7,18.05,93.0,39.03,27.7
2018,11,8,16,30,176.0,37.0,1.7,17.1,53.0,28.97,16.99
2018,11,8,16,45,100.0,22.0,1.75,16.1,30.0,17.45,0.0
2018,11,8,17,0,24.0,7.0,1.8,15.1,7.0,6.37,0.0
2018,11,8,17,15,12.0,3.5,1.85,14.75,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,28.0,9.0,2.15,8.2,10.0,8.19,0.0
2018,11,9,7,0,56.0,18.0,2.1,8.4,20.0,48.15,0.0
2018,11,9,7,15,166.5,33.5,2.15,9.2,52.5,183.45,131.37
2018,11,9,7,30,277.0,49.0,2.2,10.0,85.0,279.81,229.38
2018,11,9,7,45,364.5,58.5,2.2,10.8,125.5,360.29,300.9
2018,11,9,8,0,452.0,68.0,2.2,11.6,166.0,449.7,376.41
2018,11,9,8,15,482.0,79.0,2.25,12.25,204.0,500.94,418.46
2018,11,9,8,30,512.0,90.0,2.3,12.9,242.0,552.09,458.56
2018,11,9,8,45,617.0,90.0,2.35,13.55,299.0,652.0,534.46
2018,11,9,9,0,722.0,90.0,2.4,14.2,356.0,753.54,608.25
2018,11,9,9,15,708.5,103.0,2.35,14.7,386.0,770.1,617.09
2018,11,9,9,30,695.0,116.0,2.3,15.2,416.0,782.88,623.66
2018,11,9,9,45,634.0,143.0,2.2,15.7,431.5,764.92,607.49
2018,11,9,10,0,573.0,170.0,2.1,16.2,447.0,739.88,586.27
2018,11,9,10,15,586.0,173.5,2.0,16.65,469.0,754.58,594.59
2018,11,9,10,30,599.0,177.0,1.9,17.1,491.0,766.72,600.58
2018,11,9,10,45,604.5,181.0,1.8,17.55,506.5,770.06,600.15
2018,11,9,11,0,610.0,185.0,1.7,18.0,522.0,770.64,597.87
2018,11,9,11,15,601.0,189.5,1.65,18.35,526.5,756.46,585.74
2018,11,9,11,30,592.0,194.0,1.6,18.7,531.0,739.93,572.19
2018,11,9,11,45,573.5,200.5,1.5,19.05,527.5,715.52,552.53
2018,11,9,12,0,555.0,207.0,1.4,19.4,524.0,689.44,531.81
2018,11,9,12,15,562.5,202.0,1.3,19.75,521.0,669.89,516.37
2018,11,9,12,30,570.0,197.0,1.2,20.1,518.0,647.88,499.03
2018,11,9,12,45,582.5,188.5,1.15,20.4,509.5,623.32,480.42
2018,11,9,13,0,595.0,180.0,1.1,20.7,501.0,596.07,459.61
2018,11,9,13,15,571.5,177.5,1.0,20.85,476.5,549.8,424.23
2018,11,9,13,30,548.0,175.0,0.9,21.0,452.0,503.89,388.8
2018,11,9,13,45,541.0,168.0,0.85,21.1,429.0,463.01,356.98
2018,11,9,14,0,534.0,161.0,0.8,21.2,406.0,421.57,323.94
2018,11,9,14,15,528.5,152.5,0.7,20.95,380.0,378.99,289.36
2018,11,9,14,30,523.0,144.0,0.6,20.7,354.0,336.06,253.6
2018,11,9,14,45,473.5,134.0,0.5,20.5,310.0,277.74,206.12
2018,11,9,15,0,424.0,124.0,0.4,20.3,266.0,224.52,162.57
2018,11,9,15,15,390.0,111.0,0.4,20.3,228.0,177.17,123.6
2018,11,9,15,30,356.0,98.0,0.4,20.3,190.0,133.71,88.99
2018,11,9,15,45,300.0,82.5,0.6,19.0,150.0,90.59,58.66
2018,11,9,16,0,244.0,67.0,0.8,17.7,110.0,54.45,37.67
2018,11,9,16,15,178.5,49.0,0.95,17.0,75.5,38.73,27.52
2018,11,9,16,30,113.0,31.0,1.1,16.3,41.0,24.97,13.57
2018,11,9,16,45,64.0,17.5,1.2,15.65,22.5,14.31,0.0
2018,11,9,17,0,15.0,4.0,1.3,15.0,4.0,3.64,0.0
2018,11,9,17,15,7.5,2.0,1.4,14.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,10,6,45,25.0,7.0,1.75,6.45,8.0,6.37,0.0
2018,11,10,7,0,50.0,14.0,1.8,6.4,16.0,41.02,0.0
2018,11,10,7,15,112.5,31.5,1.8,7.05,43.5,132.4,91.11
2018,11,10,7,30,175.0,49.0,1.8,7.7,71.0,200.46,164.56
2018,11,10,7,45,221.0,64.0,1.85,8.35,103.5,254.96,214.6
2018,11,10,8,0,267.0,79.0,1.9,9.0,136.0,312.74,265.34
2018,11,10,8,15,301.5,92.0,1.9,9.6,170.0,376.79,319.02
2018,11,10,8,30,336.0,105.0,1.9,10.2,204.0,427.51,360.4
2018,11,10,8,45,364.0,117.0,1.95,10.8,238.0,472.26,395.78
2018,11,10,9,0,392.0,129.0,2.0,11.4,272.0,516.88,430.05
2018,11,10,9,15,413.0,140.0,1.95,12.1,304.0,553.69,456.69
2018,11,10,9,30,434.0,151.0,1.9,12.8,336.0,589.36,481.76
2018,11,10,9,45,455.0,158.5,1.8,13.45,365.0,619.36,501.86
2018,11,10,10,0,476.0,166.0,1.7,14.1,394.0,647.67,520.23
2018,11,10,10,15,500.5,166.5,1.7,14.75,417.0,668.83,533.96
2018,11,10,10,30,525.0,167.0,1.7,15.4,440.0,687.85,546.02
2018,11,10,10,45,531.0,175.5,1.65,16.05,459.5,697.43,550.2
2018,11,10,11,0,537.0,184.0,1.6,16.7,479.0,704.41,552.57
2018,11,10,11,15,536.0,192.0,1.55,17.15,490.5,702.12,548.66
2018,11,10,11,30,535.0,200.0,1.5,17.6,502.0,697.36,543.13
2018,11,10,11,45,522.5,204.0,1.45,18.0,500.0,676.35,526.15
2018,11,10,12,0,510.0,208.0,1.4,18.4,498.0,653.67,508.17
2018,11,10,12,15,497.0,210.5,1.35,18.55,490.5,627.56,488.22
2018,11,10,12,30,484.0,213.0,1.3,18.7,483.0,600.24,467.33
2018,11,10,12,45,456.0,215.0,1.25,18.9,465.0,560.91,437.31
2018,11,10,13,0,428.0,217.0,1.2,19.1,447.0,521.94,407.42
2018,11,10,13,15,419.0,210.5,1.15,19.15,428.5,478.64,374.7
2018,11,10,13,30,410.0,204.0,1.1,19.2,410.0,444.55,348.2
2018,11,10,13,45,403.5,195.5,1.0,19.3,389.0,409.63,320.29
2018,11,10,14,0,397.0,187.0,0.9,19.4,368.0,374.5,291.73
2018,11,10,14,15,379.5,176.5,0.8,19.1,339.0,332.71,258.0
2018,11,10,14,30,362.0,166.0,0.7,18.8,310.0,292.21,224.69
2018,11,10,14,45,334.0,150.5,0.6,18.55,273.5,245.32,186.09
2018,11,10,15,0,306.0,135.0,0.5,18.3,237.0,201.45,149.68
2018,11,10,15,15,273.0,118.0,0.5,18.3,200.0,158.52,114.44
2018,11,10,15,30,240.0,101.0,0.5,18.3,163.0,119.62,83.38
2018,11,10,15,45,201.0,82.0,0.6,17.5,127.0,82.9,56.34
2018,11,10,16,0,162.0,63.0,0.7,16.7,91.0,51.44,36.05
2018,11,10,16,15,118.5,44.5,0.8,16.2,61.5,35.31,24.63
2018,11,10,16,30,75.0,26.0,0.9,15.7,32.0,21.14,10.3
2018,11,10,16,45,42.5,14.5,1.0,15.25,17.5,13.19,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,2.73,0.0
2018,11,10,17,15,5.0,1.5,1.2,14.45,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,45,70.0,9.5,2.5,8.7,12.0,0.0,0.0
2018,11,11,7,0,140.0,19.0,2.5,8.9,24.0,96.2,0.0
2018,11,11,7,15,263.0,31.0,2.65,9.65,57.5,230.25,153.11
2018,11,11,7,30,386.0,43.0,2.8,10.4,91.0,339.79,276.94
2018,11,11,7,45,432.5,52.5,2.9,11.2,126.5,399.5,332.82
2018,11,11,8,0,479.0,62.0,3.0,12.0,162.0,460.85,386.19
2018,11,11,8,15,533.0,71.0,3.15,12.75,206.0,528.68,442.09
2018,11,11,8,30,587.0,80.0,3.3,13.5,250.0,597.78,496.43
2018,11,11,8,45,667.5,80.5,3.4,14.25,300.5,678.9,557.89
2018,11,11,9,0,748.0,81.0,3.5,15.0,351.0,760.67,617.64
2018,11,11,9,15,767.0,86.5,3.45,15.55,388.0,796.46,641.28
2018,11,11,9,30,786.0,92.0,3.4,16.1,425.0,829.72,662.77
2018,11,11,9,45,774.5,102.0,3.35,16.7,449.5,838.97,666.31
2018,11,11,10,0,763.0,112.0,3.3,17.3,474.0,844.47,667.3
2018,11,11,10,15,759.0,114.5,3.2,17.75,490.0,844.0,664.18
2018,11,11,10,30,755.0,117.0,3.1,18.2,506.0,840.25,658.86
2018,11,11,10,45,742.0,119.5,2.95,18.65,512.5,825.32,645.42
2018,11,11,11,0,729.0,122.0,2.8,19.1,519.0,807.41,630.13
2018,11,11,11,15,696.0,135.0,2.75,19.4,519.5,781.6,610.38
2018,11,11,11,30,663.0,148.0,2.7,19.7,520.0,753.21,588.94
2018,11,11,11,45,687.5,145.5,2.65,20.05,532.5,753.35,588.05
2018,11,11,12,0,712.0,143.0,2.6,20.4,545.0,749.63,584.3
2018,11,11,12,15,747.0,124.5,2.6,20.55,542.5,732.43,571.76
2018,11,11,12,30,782.0,106.0,2.6,20.7,540.0,707.6,553.9
2018,11,11,12,45,760.0,110.5,2.55,20.85,524.0,668.96,524.55
2018,11,11,13,0,738.0,115.0,2.5,21.0,508.0,626.68,491.87
2018,11,11,13,15,766.0,112.0,2.45,21.05,506.5,606.57,475.66
2018,11,11,13,30,794.0,109.0,2.4,21.1,505.0,581.84,455.21
2018,11,11,13,45,763.0,108.5,2.35,21.1,472.0,523.97,409.31
2018,11,11,14,0,732.0,108.0,2.3,21.1,439.0,467.14,363.34
2018,11,11,14,15,712.0,103.0,2.2,20.95,405.5,412.01,317.61
2018,11,11,14,30,692.0,98.0,2.1,20.8,372.0,357.64,271.32
2018,11,11,14,45,667.5,93.0,2.0,20.65,335.5,302.92,223.88
2018,11,11,15,0,643.0,88.0,1.9,20.5,299.0,250.03,177.42
2018,11,11,15,15,591.5,81.0,1.9,20.5,255.0,192.14,128.5
2018,11,11,15,30,540.0,74.0,1.9,20.5,211.0,139.94,86.55
2018,11,11,15,45,477.5,65.0,1.5,18.85,169.0,91.11,52.84
2018,11,11,16,0,415.0,56.0,1.1,17.2,127.0,49.96,32.86
2018,11,11,16,15,309.5,44.5,1.2,16.6,88.5,34.57,23.86
2018,11,11,16,30,204.0,33.0,1.3,16.0,50.0,25.95,13.35
2018,11,11,16,45,108.5,19.0,1.35,15.4,27.5,17.28,0.0
2018,11,11,17,0,13.0,5.0,1.4,14.8,5.0,4.55,0.0
2018,11,11,17,15,6.5,2.5,1.4,14.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,6,45,60.5,8.5,2.8,6.85,10.5,0.0,0.0
2018,11,12,7,0,121.0,17.0,2.8,7.0,21.0,83.44,0.0
2018,11,12,7,15,238.0,30.0,2.85,7.8,53.5,216.13,135.94
2018,11,12,7,30,355.0,43.0,2.9,8.6,86.0,318.34,260.3
2018,11,12,7,45,386.5,54.0,2.95,9.4,118.5,367.99,308.58
2018,11,12,8,0,418.0,65.0,3.0,10.2,151.0,416.34,351.79
2018,11,12,8,15,419.0,79.0,3.0,10.95,182.0,447.32,378.2
2018,11,12,8,30,420.0,93.0,3.0,11.7,213.0,476.74,401.8
2018,11,12,8,45,478.0,100.0,3.05,12.4,255.5,541.56,453.65
2018,11,12,9,0,536.0,107.0,3.1,13.1,298.0,607.46,503.75
2018,11,12,9,15,569.0,113.5,3.0,13.8,335.0,658.05,540.0
2018,11,12,9,30,602.0,120.0,2.9,14.5,372.0,701.77,570.07
2018,11,12,9,45,606.0,129.5,2.85,15.15,399.0,721.38,581.81
2018,11,12,10,0,610.0,139.0,2.8,15.8,426.0,738.22,591.5
2018,11,12,10,15,652.5,138.5,2.7,16.35,460.0,775.58,616.06
2018,11,12,10,30,695.0,138.0,2.6,16.9,494.0,809.89,637.78
2018,11,12,10,45,702.5,140.5,2.45,17.45,510.5,813.3,636.79
2018,11,12,11,0,710.0,143.0,2.3,18.0,527.0,813.49,633.86
2018,11,12,11,15,724.0,143.0,2.2,18.4,540.5,813.23,631.48
2018,11,12,11,30,738.0,143.0,2.1,18.8,554.0,809.5,626.77
2018,11,12,11,45,753.5,139.5,2.0,19.25,560.5,799.58,617.78
2018,11,12,12,0,769.0,136.0,1.9,19.7,567.0,786.01,606.44
2018,11,12,12,15,756.0,139.5,1.85,20.0,559.5,754.52,583.41
2018,11,12,12,30,743.0,143.0,1.8,20.3,552.0,720.89,557.87
2018,11,12,12,45,716.5,147.0,1.7,20.6,534.0,676.43,523.91
2018,11,12,13,0,690.0,151.0,1.6,20.9,516.0,631.31,489.24
2018,11,12,13,15,679.5,148.0,1.55,21.0,496.0,588.96,457.07
2018,11,12,13,30,669.0,145.0,1.5,21.1,476.0,545.54,423.43
2018,11,12,13,45,640.5,142.0,1.4,21.2,445.0,491.84,381.2
2018,11,12,14,0,612.0,139.0,1.3,21.3,414.0,439.33,339.12
2018,11,12,14,15,603.0,131.0,1.15,21.1,385.0,391.98,300.17
2018,11,12,14,30,594.0,123.0,1.0,20.9,356.0,344.51,260.08
2018,11,12,14,45,563.0,115.5,0.9,20.7,318.5,287.84,212.64
2018,11,12,15,0,532.0,108.0,0.8,20.5,281.0,237.0,169.4
2018,11,12,15,15,465.5,99.5,0.8,20.5,236.0,181.35,124.15
2018,11,12,15,30,399.0,91.0,0.8,20.5,191.0,133.17,86.82
2018,11,12,15,45,332.5,77.0,0.8,19.3,149.5,88.2,55.53
2018,11,12,16,0,266.0,63.0,0.8,18.1,108.0,51.37,35.04
2018,11,12,16,15,195.0,47.0,0.8,17.7,74.5,36.32,25.15
2018,11,12,16,30,124.0,31.0,0.8,17.3,41.0,24.88,11.9
2018,11,12,16,45,70.0,17.5,0.8,16.95,22.5,15.92,0.0
2018,11,12,17,0,16.0,4.0,0.8,16.6,4.0,0.0,0.0
2018,11,12,17,15,8.0,2.0,0.8,16.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,5.0,2.1,8.3,5.5,0.0,0.0
2018,11,13,7,0,21.0,10.0,2.1,8.3,11.0,20.85,0.0
2018,11,13,7,15,10.5,22.5,2.2,8.7,23.0,31.67,13.44
2018,11,13,7,30,0.0,35.0,2.3,9.1,35.0,34.51,22.99
2018,11,13,7,45,0.5,51.5,2.35,9.55,51.5,52.38,39.1
2018,11,13,8,0,1.0,68.0,2.4,10.0,68.0,69.58,54.35
2018,11,13,8,15,3.5,82.5,2.45,10.6,83.5,85.34,68.18
2018,11,13,8,30,6.0,97.0,2.5,11.2,99.0,101.26,81.9
2018,11,13,8,45,3.0,106.0,2.5,11.75,107.0,106.13,85.77
2018,11,13,9,0,0.0,115.0,2.5,12.3,115.0,111.24,89.72
2018,11,13,9,15,60.0,138.0,2.5,13.0,163.0,199.13,165.3
2018,11,13,9,30,120.0,161.0,2.5,13.7,211.0,293.8,243.83
2018,11,13,9,45,142.0,174.0,2.5,14.35,237.5,327.44,270.2
2018,11,13,10,0,164.0,187.0,2.5,15.0,264.0,360.83,296.13
2018,11,13,10,15,110.5,198.0,2.45,15.35,251.0,324.29,264.19
2018,11,13,10,30,57.0,209.0,2.4,15.7,238.0,270.93,219.11
2018,11,13,10,45,46.0,209.5,2.4,16.05,233.5,258.67,208.53
2018,11,13,11,0,35.0,210.0,2.4,16.4,229.0,246.8,198.15
2018,11,13,11,15,68.5,221.0,2.3,16.45,258.5,285.58,229.96
2018,11,13,11,30,102.0,232.0,2.2,16.5,288.0,322.98,260.03
2018,11,13,11,45,137.0,237.0,2.1,16.6,313.0,366.98,294.71
2018,11,13,12,0,172.0,242.0,2.0,16.7,338.0,394.09,315.86
2018,11,13,12,15,124.5,239.0,1.9,16.7,308.0,346.7,277.38
2018,11,13,12,30,77.0,236.0,1.8,16.7,278.0,290.34,232.07
2018,11,13,12,45,117.0,231.0,1.7,16.7,293.0,318.89,255.45
2018,11,13,13,0,157.0,226.0,1.6,16.7,308.0,332.68,266.57
2018,11,13,13,15,189.0,216.0,1.5,16.65,311.5,332.79,266.71
2018,11,13,13,30,221.0,206.0,1.4,16.6,315.0,329.87,264.18
2018,11,13,13,45,290.5,186.0,1.3,16.55,320.5,340.21,271.76
2018,11,13,14,0,360.0,166.0,1.2,16.5,326.0,335.71,266.7
2018,11,13,14,15,316.5,159.0,1.15,16.15,292.0,288.83,228.37
2018,11,13,14,30,273.0,152.0,1.1,15.8,258.0,245.98,193.18
2018,11,13,14,45,247.0,138.0,1.0,15.45,226.5,206.5,160.14
2018,11,13,15,0,221.0,124.0,0.9,15.1,195.0,169.89,129.31
2018,11,13,15,15,208.5,108.5,0.9,15.1,168.0,137.61,101.66
2018,11,13,15,30,196.0,93.0,0.9,15.1,141.0,106.91,75.99
2018,11,13,15,45,176.5,76.0,1.05,14.25,113.0,76.19,52.41
2018,11,13,16,0,157.0,59.0,1.2,13.4,85.0,48.18,33.88
2018,11,13,16,15,123.5,43.5,1.2,13.1,60.0,34.52,24.03
2018,11,13,16,30,90.0,28.0,1.2,12.8,35.0,22.59,9.93
2018,11,13,16,45,56.0,16.0,1.25,12.55,19.5,14.55,0.0
2018,11,13,17,0,22.0,4.0,1.3,12.3,4.0,0.0,0.0
2018,11,13,17,15,11.0,2.0,1.35,12.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,6,45,24.5,6.0,2.0,5.55,6.5,0.0,0.0
2018,11,14,7,0,49.0,12.0,2.0,5.6,13.0,38.26,0.0
2018,11,14,7,15,114.5,28.0,2.05,6.4,38.5,124.58,62.4
2018,11,14,7,30,180.0,44.0,2.1,7.2,64.0,209.88,169.48
2018,11,14,7,45,241.5,61.0,2.1,8.0,101.0,278.21,232.93
2018,11,14,8,0,303.0,78.0,2.1,8.8,138.0,350.69,296.17
2018,11,14,8,15,329.5,89.0,2.1,9.45,168.5,392.29,331.92
2018,11,14,8,30,356.0,100.0,2.1,10.1,199.0,434.58,366.82
2018,11,14,8,45,376.0,111.5,2.15,10.8,230.0,472.49,396.83
2018,11,14,9,0,396.0,123.0,2.2,11.5,261.0,509.87,425.45
2018,11,14,9,15,425.5,130.5,2.15,12.2,293.0,549.46,454.9
2018,11,14,9,30,455.0,138.0,2.1,12.9,325.0,588.27,482.89
2018,11,14,9,45,481.0,142.5,2.05,13.65,353.5,619.13,504.1
2018,11,14,10,0,507.0,147.0,2.0,14.4,382.0,648.4,523.69
2018,11,14,10,15,534.0,152.0,1.95,15.15,411.0,677.22,542.54
2018,11,14,10,30,561.0,157.0,1.9,15.9,440.0,703.75,559.34
2018,11,14,10,45,580.5,162.5,1.9,16.65,464.0,721.65,569.88
2018,11,14,11,0,600.0,168.0,1.9,17.4,488.0,736.7,578.34
2018,11,14,11,15,600.0,172.0,1.85,17.9,496.5,730.29,571.38
2018,11,14,11,30,600.0,176.0,1.8,18.4,505.0,721.31,562.85
2018,11,14,11,45,564.5,182.5,1.75,18.9,493.0,683.64,533.34
2018,11,14,12,0,529.0,189.0,1.7,19.4,481.0,645.13,503.44
2018,11,14,12,15,528.0,188.5,1.65,19.7,477.5,625.01,487.8
2018,11,14,12,30,527.0,188.0,1.6,20.0,474.0,602.98,470.54
2018,11,14,12,45,529.5,186.5,1.55,20.25,468.0,580.53,452.97
2018,11,14,13,0,532.0,185.0,1.5,20.5,462.0,556.1,433.75
2018,11,14,13,15,520.5,180.0,1.4,20.6,442.5,517.67,403.88
2018,11,14,13,30,509.0,175.0,1.3,20.7,423.0,478.77,373.32
2018,11,14,13,45,487.5,168.5,1.2,20.75,395.5,432.94,337.13
2018,11,14,14,0,466.0,162.0,1.1,20.8,368.0,388.07,301.09
2018,11,14,14,15,452.0,153.0,1.0,20.5,340.5,345.23,266.28
2018,11,14,14,30,438.0,144.0,0.9,20.2,313.0,303.12,231.26
2018,11,14,14,45,411.5,133.0,0.8,19.85,279.0,256.22,192.18
2018,11,14,15,0,385.0,122.0,0.7,19.5,245.0,211.89,154.88
2018,11,14,15,15,338.0,108.0,0.7,19.5,205.0,163.76,115.56
2018,11,14,15,30,291.0,94.0,0.7,19.5,165.0,120.39,81.4
2018,11,14,15,45,238.0,77.5,0.85,18.35,128.0,81.79,53.9
2018,11,14,16,0,185.0,61.0,1.0,17.2,91.0,49.87,37.6
2018,11,14,16,15,133.5,43.0,1.1,16.65,61.0,34.15,23.24
2018,11,14,16,30,82.0,25.0,1.2,16.1,31.0,20.31,7.54
2018,11,14,16,45,47.0,14.0,1.3,15.55,17.0,12.73,0.0
2018,11,14,17,0,12.0,3.0,1.4,15.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.45,14.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,4.5,2.05,6.1,5.0,0.0,0.0
2018,11,15,7,0,30.0,9.0,2.1,6.1,10.0,24.87,0.0
2018,11,15,7,15,78.5,24.0,2.1,6.75,31.5,93.86,37.86
2018,11,15,7,30,127.0,39.0,2.1,7.4,53.0,153.71,122.52
2018,11,15,7,45,180.0,58.5,2.15,8.1,88.0,219.57,183.5
2018,11,15,8,0,233.0,78.0,2.2,8.8,123.0,287.66,243.44
2018,11,15,8,15,261.5,91.0,2.25,9.4,153.5,329.48,279.93
2018,11,15,8,30,290.0,104.0,2.3,10.0,184.0,372.71,316.37
2018,11,15,8,45,316.0,116.0,2.35,10.6,215.0,413.29,349.46
2018,11,15,9,0,342.0,128.0,2.4,11.2,246.0,454.14,381.8
2018,11,15,9,15,381.5,137.0,2.35,11.85,282.0,519.53,432.21
2018,11,15,9,30,421.0,146.0,2.3,12.5,318.0,568.0,468.27
2018,11,15,9,45,450.5,150.5,2.25,13.15,347.0,601.45,492.02
2018,11,15,10,0,480.0,155.0,2.2,13.8,376.0,633.48,514.27
2018,11,15,10,15,498.5,158.0,2.2,14.5,397.5,652.21,526.21
2018,11,15,10,30,517.0,161.0,2.2,15.2,419.0,668.81,536.53
2018,11,15,10,45,521.0,166.5,2.2,15.85,434.5,673.32,537.63
2018,11,15,11,0,525.0,172.0,2.2,16.5,450.0,675.44,537.11
2018,11,15,11,15,498.5,184.0,2.1,16.95,451.5,656.54,520.38
2018,11,15,11,30,472.0,196.0,2.0,17.4,453.0,635.92,502.67
2018,11,15,11,45,423.0,207.0,1.95,17.85,438.0,594.52,469.69
2018,11,15,12,0,374.0,218.0,1.9,18.3,423.0,540.04,427.37
2018,11,15,12,15,388.0,216.0,1.8,18.5,427.0,534.51,422.73
2018,11,15,12,30,402.0,214.0,1.7,18.7,431.0,526.8,416.03
2018,11,15,12,45,397.5,209.5,1.65,18.9,420.0,501.33,396.0
2018,11,15,13,0,393.0,205.0,1.6,19.1,409.0,475.0,375.28
2018,11,15,13,15,363.5,200.5,1.55,19.2,383.5,432.61,342.06
2018,11,15,13,30,334.0,196.0,1.5,19.3,358.0,391.77,309.79
2018,11,15,13,45,334.0,185.5,1.4,19.35,340.0,362.15,285.88
2018,11,15,14,0,334.0,175.0,1.3,19.4,322.0,331.95,260.99
2018,11,15,14,15,366.5,163.0,1.2,19.1,313.0,313.4,244.68
2018,11,15,14,30,399.0,151.0,1.1,18.8,304.0,295.11,227.49
2018,11,15,14,45,365.5,138.5,0.95,18.5,267.5,243.53,184.56
2018,11,15,15,0,332.0,126.0,0.8,18.2,231.0,199.58,147.72
2018,11,15,15,15,292.0,111.5,0.8,18.2,194.5,156.27,112.04
2018,11,15,15,30,252.0,97.0,0.8,18.2,158.0,117.63,81.3
2018,11,15,15,45,209.5,79.0,0.8,16.95,123.0,80.85,54.44
2018,11,15,16,0,167.0,61.0,0.8,15.7,88.0,49.6,37.57
2018,11,15,16,15,119.0,43.0,0.8,15.4,59.0,34.08,23.23
2018,11,15,16,30,71.0,25.0,0.8,15.1,30.0,20.27,6.84
2018,11,15,16,45,40.5,14.0,0.75,14.85,16.5,12.73,0.0
2018,11,15,17,0,10.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.7,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,6,45,31.0,6.0,2.1,6.1,6.5,0.0,0.0
2018,11,16,7,0,62.0,12.0,2.1,6.2,13.0,45.27,0.0
2018,11,16,7,15,146.0,26.0,2.15,7.0,38.5,148.03,47.09
2018,11,16,7,30,230.0,40.0,2.2,7.8,64.0,236.05,188.11
2018,11,16,7,45,296.5,53.0,2.25,8.65,100.0,303.65,253.33
2018,11,16,8,0,363.0,66.0,2.3,9.5,136.0,376.27,317.09
2018,11,16,8,15,361.5,79.5,2.3,10.1,163.0,402.48,340.1
2018,11,16,8,30,360.0,93.0,2.3,10.7,190.0,427.35,360.7
2018,11,16,8,45,361.0,107.0,2.25,11.35,217.5,453.38,380.9
2018,11,16,9,0,362.0,121.0,2.2,12.0,245.0,477.89,398.99
2018,11,16,9,15,384.0,132.0,2.2,12.65,276.0,514.77,426.79
2018,11,16,9,30,406.0,143.0,2.2,13.3,307.0,550.69,453.05
2018,11,16,9,45,417.5,154.0,2.2,14.0,333.5,576.18,470.48
2018,11,16,10,0,429.0,165.0,2.2,14.7,360.0,599.89,486.3
2018,11,16,10,15,455.5,170.5,2.15,15.2,387.5,628.38,506.01
2018,11,16,10,30,482.0,176.0,2.1,15.7,415.0,654.85,523.86
2018,11,16,10,45,503.5,181.0,2.05,16.25,438.5,674.03,535.93
2018,11,16,11,0,525.0,186.0,2.0,16.8,462.0,690.64,546.02
2018,11,16,11,15,521.5,190.5,1.9,17.15,468.5,682.61,537.89
2018,11,16,11,30,518.0,195.0,1.8,17.5,475.0,672.4,528.44
2018,11,16,11,45,512.5,196.5,1.75,17.85,474.5,655.16,514.37
2018,11,16,12,0,507.0,198.0,1.7,18.2,474.0,636.08,499.04
2018,11,16,12,15,515.0,193.0,1.6,18.45,471.0,618.59,485.07
2018,11,16,12,30,523.0,188.0,1.5,18.7,468.0,598.81,469.33
2018,11,16,12,45,519.5,181.5,1.45,18.95,454.5,567.23,445.05
2018,11,16,13,0,516.0,175.0,1.4,19.2,441.0,534.32,419.6
2018,11,16,13,15,468.0,176.0,1.35,19.3,410.0,480.61,378.03
2018,11,16,13,30,420.0,177.0,1.3,19.4,379.0,429.48,338.06
2018,11,16,13,45,419.0,167.0,1.25,19.5,359.0,395.21,310.68
2018,11,16,14,0,418.0,157.0,1.2,19.6,339.0,360.19,281.99
2018,11,16,14,15,436.5,144.5,1.1,19.45,322.0,330.31,256.54
2018,11,16,14,30,455.0,132.0,1.0,19.3,305.0,297.86,228.08
2018,11,16,14,45,431.5,122.0,0.85,19.15,272.5,252.17,189.15
2018,11,16,15,0,408.0,112.0,0.7,19.0,240.0,208.65,151.82
2018,11,16,15,15,367.5,100.0,0.7,19.0,203.0,162.44,113.49
2018,11,16,15,30,327.0,88.0,0.7,19.0,166.0,120.83,80.33
2018,11,16,15,45,264.5,73.5,0.6,18.05,128.5,80.33,51.75
2018,11,16,16,0,202.0,59.0,0.5,17.1,91.0,48.52,36.37
2018,11,16,16,15,132.5,42.0,0.5,16.8,60.0,33.36,22.39
2018,11,16,16,30,63.0,25.0,0.5,16.5,29.0,20.24,5.93
2018,11,16,16,45,38.5,14.0,0.45,16.2,16.0,12.73,0.0
2018,11,16,17,0,14.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.45,15.65,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.7,6.7,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,6.7,9.0,30.47,0.0
2018,11,17,7,15,128.5,24.0,1.65,7.3,35.5,132.93,23.73
2018,11,17,7,30,215.0,40.0,1.6,7.9,62.0,226.76,178.48
2018,11,17,7,45,292.5,53.0,1.6,8.5,99.0,300.79,249.77
2018,11,17,8,0,370.0,66.0,1.6,9.1,136.0,380.82,319.53
2018,11,17,8,15,399.0,78.0,1.55,9.65,170.0,427.83,359.48
2018,11,17,8,30,428.0,90.0,1.5,10.2,204.0,475.43,398.15
2018,11,17,8,45,468.5,98.5,1.45,10.75,241.5,527.68,439.05
2018,11,17,9,0,509.0,107.0,1.4,11.3,279.0,580.2,478.32
2018,11,17,9,15,580.5,107.0,1.35,12.1,323.5,653.78,531.27
2018,11,17,9,30,652.0,107.0,1.3,12.9,368.0,722.97,578.72
2018,11,17,9,45,648.0,112.5,1.2,13.7,388.5,731.84,580.63
2018,11,17,10,0,644.0,118.0,1.1,14.5,409.0,737.76,580.98
2018,11,17,10,15,670.5,119.5,1.0,15.1,436.5,762.86,595.28
2018,11,17,10,30,697.0,121.0,0.9,15.7,464.0,785.04,606.94
2018,11,17,10,45,733.5,116.5,0.8,16.3,488.5,805.61,617.24
2018,11,17,11,0,770.0,112.0,0.7,16.9,513.0,822.46,624.81
2018,11,17,11,15,769.0,114.0,0.65,17.25,521.0,811.39,614.95
2018,11,17,11,30,768.0,116.0,0.6,17.6,529.0,797.18,603.54
2018,11,17,11,45,729.0,126.0,0.5,17.95,519.5,758.33,574.75
2018,11,17,12,0,690.0,136.0,0.4,18.3,510.0,717.85,545.26
2018,11,17,12,15,682.0,139.5,0.45,18.5,506.0,692.8,528.22
2018,11,17,12,30,674.0,143.0,0.5,18.7,502.0,665.57,509.06
2018,11,17,12,45,657.0,148.5,0.5,18.85,491.5,632.12,484.55
2018,11,17,13,0,640.0,154.0,0.5,19.0,481.0,597.39,458.83
2018,11,17,13,15,601.0,155.0,0.55,19.0,452.5,539.93,417.15
2018,11,17,13,30,562.0,156.0,0.6,19.0,424.0,488.6,379.03
2018,11,17,13,45,535.0,151.0,0.7,19.0,395.0,439.43,341.91
2018,11,17,14,0,508.0,146.0,0.8,19.0,366.0,391.6,304.59
