Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,30,0.0,5.0,1.4,13.9,5.0,4.38,0.0
2018,11,27,16,45,0.0,2.5,1.35,13.75,2.5,2.27,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,45,18.0,2.5,0.4,12.45,2.0,0.0,0.0
2018,11,28,7,0,36.0,5.0,0.4,12.4,4.0,0.0,0.0
2018,11,28,7,15,39.0,13.0,0.4,12.65,14.0,34.08,0.0
2018,11,28,7,30,42.0,21.0,0.4,12.9,24.0,56.99,22.68
2018,11,28,7,45,47.0,36.5,0.45,13.15,42.0,85.82,64.47
2018,11,28,8,0,52.0,52.0,0.5,13.4,60.0,109.12,86.57
2018,11,28,8,15,100.5,65.0,0.6,13.8,86.0,159.09,130.4
2018,11,28,8,30,149.0,78.0,0.7,14.2,112.0,226.23,187.32
2018,11,28,8,45,125.0,95.0,0.85,14.6,127.0,216.95,179.52
2018,11,28,9,0,101.0,112.0,1.0,15.0,142.0,219.95,181.41
2018,11,28,9,15,100.0,125.5,1.0,15.4,158.5,235.14,193.37
2018,11,28,9,30,99.0,139.0,1.0,15.8,175.0,249.92,204.65
2018,11,28,9,45,104.5,151.5,1.0,16.15,192.5,268.39,218.93
2018,11,28,10,0,110.0,164.0,1.0,16.5,210.0,286.54,232.72
2018,11,28,10,15,142.5,176.0,1.05,16.75,239.0,326.69,264.66
2018,11,28,10,30,175.0,188.0,1.1,17.0,268.0,366.3,295.55
2018,11,28,10,45,343.5,171.0,1.2,17.25,335.5,500.64,401.74
2018,11,28,11,0,512.0,154.0,1.3,17.5,403.0,633.97,501.99
2018,11,28,11,15,678.0,118.0,1.35,17.65,454.5,728.53,569.74
2018,11,28,11,30,844.0,82.0,1.4,17.8,506.0,803.45,621.38
2018,11,28,11,45,847.0,81.0,1.45,18.0,509.0,785.94,608.2
2018,11,28,12,0,850.0,80.0,1.5,18.2,512.0,765.15,593.81
2018,11,28,12,15,846.5,80.5,1.6,18.25,507.5,738.07,575.79
2018,11,28,12,30,843.0,81.0,1.7,18.3,503.0,708.19,555.62
2018,11,28,12,45,834.0,81.0,1.8,18.35,490.0,671.34,529.5
2018,11,28,13,0,825.0,81.0,1.9,18.4,477.0,632.42,500.33
2018,11,28,13,15,812.0,80.0,2.0,18.3,457.5,588.12,466.64
2018,11,28,13,30,799.0,79.0,2.1,18.2,438.0,542.55,430.98
2018,11,28,13,45,780.5,78.0,2.2,18.05,412.0,493.14,391.33
2018,11,28,14,0,762.0,77.0,2.3,17.9,386.0,443.49,350.23
2018,11,28,14,15,736.5,74.5,2.25,17.75,354.0,389.47,304.22
2018,11,28,14,30,711.0,72.0,2.2,17.6,322.0,336.08,257.63
2018,11,28,14,45,628.5,75.0,2.15,17.4,278.5,272.26,203.26
2018,11,28,15,0,546.0,78.0,2.1,17.2,235.0,216.17,155.53
2018,11,28,15,15,386.0,78.0,2.1,17.2,181.0,148.37,102.52
2018,11,28,15,30,226.0,78.0,2.1,17.2,127.0,99.82,68.0
2018,11,28,15,45,186.5,63.0,1.8,16.45,97.5,67.8,44.12
2018,11,28,16,0,147.0,48.0,1.5,15.7,68.0,40.7,26.49
2018,11,28,16,15,118.5,33.5,1.5,15.5,46.0,26.89,15.74
2018,11,28,16,30,90.0,19.0,1.5,15.3,24.0,14.97,0.0
2018,11,28,16,45,45.0,9.5,1.55,15.1,12.0,8.64,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.1,13.7,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.1,13.75,8.0,7.28,0.0
2018,11,29,7,30,0.0,14.0,6.1,13.8,14.0,12.32,0.0
2018,11,29,7,45,0.0,22.0,6.1,13.8,22.0,19.38,9.86
2018,11,29,8,0,0.0,30.0,6.1,13.8,30.0,26.44,16.48
2018,11,29,8,15,0.0,40.0,6.0,13.9,40.0,35.29,24.31
2018,11,29,8,30,0.0,50.0,5.9,14.0,50.0,44.33,32.24
2018,11,29,8,45,0.0,44.0,5.85,14.05,44.0,38.81,27.65
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,33.49,23.14
2018,11,29,9,15,34.0,63.5,5.8,14.15,75.5,88.74,71.73
2018,11,29,9,30,68.0,89.0,5.8,14.2,113.0,158.3,131.77
2018,11,29,9,45,100.5,106.0,5.75,14.25,145.5,205.84,172.53
2018,11,29,10,0,133.0,123.0,5.7,14.3,178.0,253.38,212.78
2018,11,29,10,15,309.5,134.0,5.7,14.3,271.5,431.87,363.63
2018,11,29,10,30,486.0,145.0,5.7,14.3,365.0,612.19,509.87
2018,11,29,10,45,387.0,149.0,5.7,14.35,328.5,528.3,440.0
2018,11,29,11,0,288.0,153.0,5.7,14.4,292.0,426.12,355.78
2018,11,29,11,15,214.0,154.5,5.7,14.5,259.0,360.72,300.59
2018,11,29,11,30,140.0,156.0,5.7,14.6,226.0,282.38,234.36
2018,11,29,11,45,267.0,171.0,5.65,14.7,305.5,409.67,340.59
2018,11,29,12,0,394.0,186.0,5.6,14.8,385.0,529.93,437.7
2018,11,29,12,15,351.0,187.0,5.5,14.85,363.0,471.54,389.63
2018,11,29,12,30,308.0,188.0,5.4,14.9,341.0,428.49,353.88
2018,11,29,12,45,254.5,187.5,5.35,15.0,312.0,378.36,312.08
2018,11,29,13,0,201.0,187.0,5.3,15.1,283.0,321.07,264.4
2018,11,29,13,15,269.0,163.0,5.1,15.1,286.5,335.55,276.69
2018,11,29,13,30,337.0,139.0,4.9,15.1,290.0,343.75,282.97
2018,11,29,13,45,394.5,130.5,4.75,15.1,297.0,345.78,283.27
2018,11,29,14,0,452.0,122.0,4.6,15.1,304.0,341.61,277.58
2018,11,29,14,15,360.5,124.0,4.4,14.95,262.0,279.63,225.11
2018,11,29,14,30,269.0,126.0,4.2,14.8,220.0,221.14,175.99
2018,11,29,14,45,269.0,112.5,4.0,14.65,198.0,191.14,148.99
2018,11,29,15,0,269.0,99.0,3.8,14.5,176.0,161.04,121.57
2018,11,29,15,15,336.0,80.0,3.8,14.5,161.5,140.85,99.73
2018,11,29,15,30,403.0,61.0,3.8,14.5,147.0,111.96,71.16
2018,11,29,15,45,421.0,50.0,3.55,13.95,122.5,76.34,42.99
2018,11,29,16,0,439.0,39.0,3.3,13.4,98.0,38.51,21.82
2018,11,29,16,15,305.5,30.0,3.3,13.05,64.0,24.63,13.99
2018,11,29,16,30,172.0,21.0,3.3,12.7,30.0,16.66,0.0
2018,11,29,16,45,86.0,10.5,3.35,12.4,15.0,9.55,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,2.95,8.7,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,2.9,8.7,5.0,0.0,0.0
2018,11,30,7,15,61.0,14.5,3.0,9.25,15.5,47.77,0.0
2018,11,30,7,30,67.0,22.0,3.1,9.8,26.0,83.55,21.4
2018,11,30,7,45,60.5,37.5,3.2,10.35,43.5,98.59,74.68
2018,11,30,8,0,54.0,53.0,3.3,10.9,61.0,113.87,91.36
2018,11,30,8,15,71.0,69.5,3.4,11.3,83.5,146.68,120.92
2018,11,30,8,30,88.0,86.0,3.5,11.7,106.0,179.97,150.33
2018,11,30,8,45,171.0,97.5,3.6,12.1,145.0,271.46,229.57
2018,11,30,9,0,254.0,109.0,3.7,12.5,184.0,352.91,298.83
2018,11,30,9,15,330.0,114.0,3.65,12.85,224.0,439.5,370.11
2018,11,30,9,30,406.0,119.0,3.6,13.2,264.0,511.6,428.19
2018,11,30,9,45,499.5,115.0,3.55,13.6,308.5,587.34,488.03
2018,11,30,10,0,593.0,111.0,3.5,14.0,353.0,670.77,550.8
2018,11,30,10,15,662.5,102.5,3.45,14.3,388.0,720.6,586.64
2018,11,30,10,30,732.0,94.0,3.4,14.6,423.0,767.07,619.55
2018,11,30,10,45,718.5,101.0,3.35,14.9,434.5,759.28,611.79
2018,11,30,11,0,705.0,108.0,3.3,15.2,446.0,748.46,602.31
2018,11,30,11,15,638.5,127.0,3.3,15.4,438.5,704.71,568.8
2018,11,30,11,30,572.0,146.0,3.3,15.6,431.0,652.35,528.24
2018,11,30,11,45,664.0,125.5,3.3,15.75,458.0,695.23,561.14
2018,11,30,12,0,756.0,105.0,3.3,15.9,485.0,724.15,582.13
2018,11,30,12,15,807.5,91.0,3.3,15.95,494.0,720.21,578.96
2018,11,30,12,30,859.0,77.0,3.3,16.0,503.0,714.06,574.49
2018,11,30,12,45,861.5,74.0,3.3,16.05,492.5,681.27,549.79
2018,11,30,13,0,864.0,71.0,3.3,16.1,482.0,641.55,518.54
2018,11,30,13,15,856.0,69.5,3.3,16.1,463.5,599.15,484.47
2018,11,30,13,30,848.0,68.0,3.3,16.1,445.0,557.76,450.27
2018,11,30,13,45,835.0,66.5,3.3,16.05,420.0,508.81,409.43
2018,11,30,14,0,822.0,65.0,3.3,16.0,395.0,459.0,366.79
2018,11,30,14,15,802.5,63.0,3.25,15.85,364.0,405.36,320.0
2018,11,30,14,30,783.0,61.0,3.2,15.7,333.0,352.05,272.29
2018,11,30,14,45,755.0,57.5,3.2,15.5,297.0,295.24,221.03
2018,11,30,15,0,727.0,54.0,3.2,15.3,261.0,240.32,170.89
2018,11,30,15,15,682.5,51.0,3.2,15.3,222.0,184.87,121.57
2018,11,30,15,30,638.0,48.0,3.2,15.3,183.0,133.81,78.7
2018,11,30,15,45,554.5,42.5,2.85,14.3,141.5,80.15,41.01
2018,11,30,16,0,471.0,37.0,2.5,13.3,100.0,37.73,20.53
2018,11,30,16,15,349.5,29.0,2.5,12.8,66.0,23.8,13.27
2018,11,30,16,30,228.0,21.0,2.5,12.3,32.0,17.83,0.0
2018,11,30,16,45,114.0,10.5,2.45,11.75,16.0,9.55,0.0
2018,11,30,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.2,11.45,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.2,11.5,1.0,0.0,0.0
2018,12,1,7,15,32.0,10.0,3.25,11.75,12.0,27.17,0.0
2018,12,1,7,30,63.0,19.0,3.3,12.0,23.0,74.51,9.3
2018,12,1,7,45,57.5,24.5,3.4,12.2,30.0,82.7,61.0
2018,12,1,8,0,52.0,30.0,3.5,12.4,37.0,73.25,57.1
2018,12,1,8,15,26.0,37.5,3.6,12.5,41.0,54.48,41.57
2018,12,1,8,30,0.0,45.0,3.7,12.6,45.0,39.71,28.46
2018,12,1,8,45,46.5,58.5,3.8,12.75,72.0,104.88,86.04
2018,12,1,9,0,93.0,72.0,3.9,12.9,99.0,158.3,133.06
2018,12,1,9,15,189.0,102.5,4.0,13.0,166.5,291.45,246.96
2018,12,1,9,30,285.0,133.0,4.1,13.1,234.0,412.19,347.3
2018,12,1,9,45,370.0,132.5,4.25,13.2,275.5,500.2,419.16
2018,12,1,10,0,455.0,132.0,4.4,13.3,317.0,572.03,477.26
2018,12,1,10,15,460.0,137.0,4.5,13.45,333.5,581.78,484.03
2018,12,1,10,30,465.0,142.0,4.6,13.6,350.0,589.61,489.52
2018,12,1,10,45,428.0,152.0,4.7,13.75,349.5,565.86,469.29
2018,12,1,11,0,391.0,162.0,4.8,13.9,349.0,540.49,447.86
2018,12,1,11,15,495.5,145.0,4.85,14.0,387.0,599.35,496.07
2018,12,1,11,30,600.0,128.0,4.9,14.1,425.0,661.38,545.27
2018,12,1,11,45,334.0,160.0,4.95,14.25,325.5,465.76,385.55
2018,12,1,12,0,68.0,192.0,5.0,14.4,226.0,245.79,201.19
2018,12,1,12,15,249.5,169.5,5.0,14.45,293.0,376.44,312.44
2018,12,1,12,30,431.0,147.0,5.0,14.5,360.0,483.92,401.14
2018,12,1,12,45,348.0,159.0,4.95,14.55,328.5,423.02,349.81
2018,12,1,13,0,265.0,171.0,4.9,14.6,297.0,355.17,293.29
2018,12,1,13,15,220.0,165.5,4.9,14.55,267.5,309.07,254.88
2018,12,1,13,30,175.0,160.0,4.9,14.5,238.0,258.07,212.26
2018,12,1,13,45,403.0,124.5,4.85,14.45,290.0,344.34,283.28
2018,12,1,14,0,631.0,89.0,4.8,14.4,342.0,396.04,322.31
2018,12,1,14,15,686.5,79.5,4.75,14.3,334.5,374.63,300.4
2018,12,1,14,30,742.0,70.0,4.7,14.2,327.0,346.77,271.8
2018,12,1,14,45,709.5,66.5,4.6,14.05,291.0,290.69,220.63
2018,12,1,15,0,677.0,63.0,4.5,13.9,255.0,236.03,170.52
2018,12,1,15,15,628.5,58.5,4.5,13.9,216.0,180.79,121.34
2018,12,1,15,30,580.0,54.0,4.5,13.9,177.0,130.47,78.99
2018,12,1,15,45,511.0,48.0,4.1,13.15,138.5,82.41,44.63
2018,12,1,16,0,442.0,42.0,3.7,12.4,100.0,42.38,24.46
2018,12,1,16,15,314.0,32.0,3.55,11.95,65.5,26.63,15.47
2018,12,1,16,30,186.0,22.0,3.4,11.5,31.0,18.83,0.0
2018,12,1,16,45,93.0,11.0,3.3,11.0,15.5,10.01,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,7,15,136.0,11.0,1.35,6.35,18.5,86.58,0.0
2018,12,2,7,30,272.0,22.0,1.3,6.7,37.0,215.7,7.05
2018,12,2,7,45,414.5,28.5,1.25,7.1,75.0,341.43,264.94
2018,12,2,8,0,557.0,35.0,1.2,7.5,113.0,451.75,370.95
2018,12,2,8,15,623.5,39.5,1.15,7.9,153.5,523.33,432.02
2018,12,2,8,30,690.0,44.0,1.1,8.3,194.0,596.47,490.72
2018,12,2,8,45,731.5,47.0,1.05,8.75,233.5,649.62,531.21
2018,12,2,9,0,773.0,50.0,1.0,9.2,273.0,702.04,569.24
2018,12,2,9,15,797.0,53.5,1.0,9.65,309.0,739.83,595.52
2018,12,2,9,30,821.0,57.0,1.0,10.1,345.0,775.39,619.44
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.5,797.66,633.22
2018,12,2,10,0,845.0,63.0,1.0,11.0,404.0,816.87,644.7
2018,12,2,10,15,857.0,64.0,1.0,11.25,428.0,821.91,646.56
2018,12,2,10,30,869.0,65.0,1.0,11.5,452.0,831.89,652.11
2018,12,2,10,45,878.0,66.5,1.0,11.75,470.5,836.57,653.92
2018,12,2,11,0,887.0,68.0,1.0,12.0,489.0,837.7,653.44
2018,12,2,11,15,892.0,68.5,0.95,12.25,500.0,830.62,646.63
2018,12,2,11,30,897.0,69.0,0.9,12.5,511.0,820.01,637.62
2018,12,2,11,45,899.0,69.0,0.9,12.8,514.5,802.86,624.93
2018,12,2,12,0,901.0,69.0,0.9,13.1,518.0,782.33,610.06
2018,12,2,12,15,900.5,68.5,0.9,13.25,514.0,756.02,591.57
2018,12,2,12,30,900.0,68.0,0.9,13.4,510.0,726.64,570.94
2018,12,2,12,45,897.0,66.5,0.9,13.5,498.5,691.43,546.18
2018,12,2,13,0,894.0,65.0,0.9,13.6,487.0,653.6,517.62
2018,12,2,13,15,864.0,68.5,0.85,13.5,463.5,602.78,478.31
2018,12,2,13,30,834.0,72.0,0.8,13.4,440.0,554.58,440.15
2018,12,2,13,45,840.5,66.5,0.8,13.3,419.5,512.01,405.87
2018,12,2,14,0,847.0,61.0,0.8,13.2,399.0,465.28,367.04
2018,12,2,14,15,762.5,68.5,0.75,12.9,354.5,395.25,309.42
2018,12,2,14,30,678.0,76.0,0.7,12.6,310.0,329.72,254.64
2018,12,2,14,45,618.5,75.5,0.7,12.3,271.5,271.36,204.69
2018,12,2,15,0,559.0,75.0,0.7,12.0,233.0,218.37,158.83
2018,12,2,15,15,532.0,64.5,0.7,12.0,196.5,168.22,114.53
2018,12,2,15,30,505.0,54.0,0.7,12.0,160.0,120.79,74.27
2018,12,2,15,45,489.5,46.5,0.8,11.4,130.5,79.95,43.47
2018,12,2,16,0,474.0,39.0,0.9,10.8,101.0,40.77,22.57
2018,12,2,16,15,287.0,29.0,1.0,10.5,62.5,23.76,13.25
2018,12,2,16,30,100.0,19.0,1.1,10.2,24.0,15.01,0.0
2018,12,2,16,45,50.0,9.5,1.2,9.9,12.0,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,3,7,15,11.0,7.5,2.6,4.2,8.0,12.99,0.0
2018,12,3,7,30,22.0,15.0,2.7,4.7,16.0,33.85,0.0
2018,12,3,7,45,22.0,21.5,2.8,5.25,23.5,43.67,29.59
2018,12,3,8,0,22.0,28.0,2.9,5.8,31.0,41.2,30.24
2018,12,3,8,15,27.5,40.0,2.85,6.35,45.0,59.05,46.54
2018,12,3,8,30,33.0,52.0,2.8,6.9,59.0,76.89,62.66
2018,12,3,8,45,25.5,70.0,2.8,7.45,76.0,92.72,76.33
2018,12,3,9,0,18.0,88.0,2.8,8.0,93.0,99.14,81.57
2018,12,3,9,15,85.0,113.5,2.75,8.5,142.5,207.28,176.28
2018,12,3,9,30,152.0,139.0,2.7,9.0,192.0,294.94,250.97
2018,12,3,9,45,392.0,119.5,2.7,9.55,272.5,501.36,424.07
2018,12,3,10,0,632.0,100.0,2.7,10.1,353.0,688.17,569.81
2018,12,3,10,15,742.0,83.5,2.7,10.35,398.5,756.27,618.77
2018,12,3,10,30,852.0,67.0,2.7,10.6,444.0,819.13,663.68
2018,12,3,10,45,718.5,99.0,2.75,10.85,425.5,754.42,614.0
2018,12,3,11,0,585.0,131.0,2.8,11.1,407.0,672.49,551.69
2018,12,3,11,15,411.0,171.5,2.8,11.25,367.5,559.9,461.22
2018,12,3,11,30,237.0,212.0,2.8,11.4,328.0,442.04,364.4
2018,12,3,11,45,244.0,211.0,2.8,11.6,331.5,438.43,361.72
2018,12,3,12,0,251.0,210.0,2.8,11.8,335.0,433.72,357.58
2018,12,3,12,15,341.5,192.5,2.8,11.9,361.0,470.81,388.53
2018,12,3,12,30,432.0,175.0,2.8,12.0,387.0,515.08,423.95
2018,12,3,12,45,395.0,178.0,2.75,12.1,368.5,475.08,390.8
2018,12,3,13,0,358.0,181.0,2.7,12.2,350.0,425.82,350.75
2018,12,3,13,15,312.0,181.0,2.7,12.25,324.0,381.18,313.97
2018,12,3,13,30,266.0,181.0,2.7,12.3,298.0,339.35,279.16
2018,12,3,13,45,233.5,172.5,2.7,12.4,271.0,298.91,245.38
2018,12,3,14,0,201.0,164.0,2.7,12.5,244.0,254.75,208.35
2018,12,3,14,15,158.0,146.0,2.7,12.35,206.0,207.06,168.43
2018,12,3,14,30,115.0,128.0,2.7,12.2,168.0,163.97,132.26
2018,12,3,14,45,78.5,109.5,2.7,12.05,135.5,127.28,101.45
2018,12,3,15,0,42.0,91.0,2.7,11.9,103.0,92.68,72.66
2018,12,3,15,15,38.0,77.5,2.7,11.9,87.0,76.6,58.67
2018,12,3,15,30,34.0,64.0,2.7,11.9,71.0,61.2,45.3
2018,12,3,15,45,17.0,46.0,2.55,11.1,49.5,41.76,29.32
2018,12,3,16,0,0.0,28.0,2.4,10.3,28.0,24.68,15.07
2018,12,3,16,15,0.0,18.0,2.4,9.95,18.0,15.84,6.93
2018,12,3,16,30,0.0,8.0,2.4,9.6,8.0,7.03,0.0
2018,12,3,16,45,0.0,4.0,2.4,9.25,4.0,3.64,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.55,7.3,7.0,6.37,0.0
2018,12,4,7,30,0.0,14.0,3.6,7.5,14.0,12.33,0.0
2018,12,4,7,45,0.0,27.5,3.7,7.7,27.5,26.93,15.28
2018,12,4,8,0,0.0,41.0,3.8,7.9,41.0,40.95,29.03
2018,12,4,8,15,3.0,56.5,3.8,8.4,57.0,59.36,45.55
2018,12,4,8,30,6.0,72.0,3.8,8.9,73.0,77.49,61.67
2018,12,4,8,45,8.0,81.5,3.85,9.4,83.5,86.86,70.03
2018,12,4,9,0,10.0,91.0,3.9,9.9,94.0,96.75,78.66
2018,12,4,9,15,5.5,94.5,3.9,10.45,96.0,94.64,76.53
2018,12,4,9,30,1.0,98.0,3.9,11.0,98.0,92.98,74.72
2018,12,4,9,45,4.0,116.0,3.95,11.55,117.5,114.01,92.52
2018,12,4,10,0,7.0,134.0,4.0,12.1,137.0,135.11,110.14
2018,12,4,10,15,3.5,134.5,3.9,12.45,136.0,130.95,106.16
2018,12,4,10,30,0.0,135.0,3.8,12.8,135.0,127.2,102.57
2018,12,4,10,45,0.5,142.5,3.7,13.15,142.5,134.59,108.52
2018,12,4,11,0,1.0,150.0,3.6,13.5,150.0,142.02,114.47
2018,12,4,11,15,1.5,154.5,3.45,13.75,155.0,146.31,117.82
2018,12,4,11,30,2.0,159.0,3.3,14.0,160.0,150.64,121.22
2018,12,4,11,45,24.0,169.5,3.1,14.2,181.5,178.23,144.62
2018,12,4,12,0,46.0,180.0,2.9,14.4,203.0,215.86,175.87
2018,12,4,12,15,87.5,197.5,2.7,14.45,240.5,263.67,215.53
2018,12,4,12,30,129.0,215.0,2.5,14.5,278.0,320.29,261.34
2018,12,4,12,45,125.5,210.0,2.3,14.55,270.0,305.59,248.86
2018,12,4,13,0,122.0,205.0,2.1,14.6,262.0,290.92,236.68
2018,12,4,13,15,116.5,196.5,2.15,14.45,249.5,271.37,220.94
2018,12,4,13,30,111.0,188.0,2.2,14.3,237.0,252.19,205.37
2018,12,4,13,45,97.0,165.0,2.25,14.1,206.0,214.13,174.27
2018,12,4,14,0,83.0,142.0,2.3,13.9,175.0,172.05,139.51
2018,12,4,14,15,49.5,114.5,2.35,13.6,133.5,126.48,101.58
2018,12,4,14,30,16.0,87.0,2.4,13.3,92.0,83.14,65.35
2018,12,4,14,45,8.0,86.5,2.5,12.95,89.0,79.27,62.27
2018,12,4,15,0,0.0,86.0,2.6,12.6,86.0,76.15,59.85
2018,12,4,15,15,0.0,73.0,2.6,12.6,73.0,64.32,49.63
2018,12,4,15,30,0.0,60.0,2.6,12.6,60.0,52.65,39.42
2018,12,4,15,45,0.0,47.0,2.55,11.8,47.0,41.12,29.35
2018,12,4,16,0,0.0,34.0,2.5,11.0,34.0,29.8,19.28
2018,12,4,16,15,0.0,22.5,2.45,10.65,22.5,19.84,10.0
2018,12,4,16,30,0.0,11.0,2.4,10.3,11.0,9.68,0.0
2018,12,4,16,45,0.0,5.5,2.3,10.0,5.5,5.0,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,7,15,39.5,5.0,3.55,8.95,7.0,26.57,0.0
2018,12,5,7,30,79.0,10.0,3.6,9.0,14.0,73.78,0.0
2018,12,5,7,45,118.0,18.5,3.6,9.05,31.0,126.19,92.16
2018,12,5,8,0,157.0,27.0,3.6,9.1,48.0,166.59,137.17
2018,12,5,8,15,167.0,29.0,3.6,9.25,58.0,177.14,149.62
2018,12,5,8,30,177.0,31.0,3.6,9.4,68.0,189.24,162.02
2018,12,5,8,45,88.5,37.0,3.6,9.5,55.5,119.23,100.68
2018,12,5,9,0,0.0,43.0,3.6,9.6,43.0,37.92,27.44
2018,12,5,9,15,0.0,54.5,3.55,9.85,54.5,48.12,36.32
2018,12,5,9,30,0.0,66.0,3.5,10.1,66.0,58.33,45.11
2018,12,5,9,45,92.5,102.5,3.5,10.35,139.0,194.95,165.27
2018,12,5,10,0,185.0,139.0,3.5,10.6,212.0,334.07,282.95
2018,12,5,10,15,159.5,143.5,3.4,10.95,209.5,299.94,253.0
2018,12,5,10,30,134.0,148.0,3.3,11.3,207.0,281.49,236.34
2018,12,5,10,45,72.5,142.5,3.2,11.65,174.5,206.03,171.39
2018,12,5,11,0,11.0,137.0,3.1,12.0,142.0,136.73,110.97
2018,12,5,11,15,11.0,143.5,3.05,12.3,148.5,142.68,115.82
2018,12,5,11,30,11.0,150.0,3.0,12.6,155.0,148.62,120.53
2018,12,5,11,45,6.0,143.5,2.9,12.9,146.0,137.26,110.67
2018,12,5,12,0,1.0,137.0,2.8,13.2,137.0,126.38,101.28
2018,12,5,12,15,7.5,149.0,2.7,13.35,152.5,142.86,115.17
2018,12,5,12,30,14.0,161.0,2.6,13.5,168.0,158.99,128.63
2018,12,5,12,45,24.0,165.0,2.55,13.65,176.5,168.96,137.04
2018,12,5,13,0,34.0,169.0,2.5,13.8,185.0,186.16,151.35
2018,12,5,13,15,26.5,143.5,2.45,13.85,155.5,152.94,123.74
2018,12,5,13,30,19.0,118.0,2.4,13.9,126.0,121.38,97.43
2018,12,5,13,45,9.5,80.0,2.4,13.95,84.0,75.73,59.01
2018,12,5,14,0,0.0,42.0,2.4,14.0,42.0,37.04,26.13
2018,12,5,14,15,36.0,60.5,2.35,13.9,73.0,69.87,54.01
2018,12,5,14,30,72.0,79.0,2.3,13.8,104.0,101.57,80.07
2018,12,5,14,45,86.0,92.0,2.3,13.65,118.5,113.43,89.1
2018,12,5,15,0,100.0,105.0,2.3,13.5,133.0,122.82,95.7
2018,12,5,15,15,73.5,89.0,2.3,13.5,108.0,95.57,72.83
2018,12,5,15,30,47.0,73.0,2.3,13.5,83.0,70.78,52.5
2018,12,5,15,45,35.5,58.0,2.15,12.7,64.5,53.09,37.93
2018,12,5,16,0,24.0,43.0,2.0,11.9,46.0,37.08,24.89
2018,12,5,16,15,14.0,28.5,2.05,11.5,30.0,24.39,13.49
2018,12,5,16,30,4.0,14.0,2.1,11.1,14.0,12.34,0.0
2018,12,5,16,45,2.0,7.0,2.15,10.75,7.0,6.37,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.2,14.0,59.11,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.6,28.0,151.47,0.0
2018,12,6,7,45,307.0,29.0,2.6,8.0,61.0,270.58,198.17
2018,12,6,8,0,434.0,38.0,2.7,8.4,94.0,376.65,310.54
2018,12,6,8,15,508.0,44.5,2.7,8.85,132.5,450.63,377.84
2018,12,6,8,30,582.0,51.0,2.7,9.3,171.0,527.57,442.84
2018,12,6,8,45,632.0,55.0,2.7,9.75,209.5,585.09,489.8
2018,12,6,9,0,682.0,59.0,2.7,10.2,248.0,636.99,530.53
2018,12,6,9,15,716.5,60.5,2.7,10.75,283.0,679.28,562.17
2018,12,6,9,30,751.0,62.0,2.7,11.3,318.0,719.77,591.43
2018,12,6,9,45,779.0,63.0,2.65,11.9,349.5,752.11,613.35
2018,12,6,10,0,807.0,64.0,2.6,12.5,381.0,781.89,632.85
2018,12,6,10,15,821.0,65.5,2.55,12.95,405.5,797.64,642.03
2018,12,6,10,30,835.0,67.0,2.5,13.4,430.0,810.18,648.86
2018,12,6,10,45,844.0,68.0,2.45,13.85,448.0,814.48,649.71
2018,12,6,11,0,853.0,69.0,2.4,14.3,466.0,807.58,642.6
2018,12,6,11,15,859.0,69.5,2.3,14.55,477.5,802.08,636.84
2018,12,6,11,30,865.0,70.0,2.2,14.8,489.0,793.15,628.72
2018,12,6,11,45,867.5,70.0,2.15,15.1,493.0,777.39,616.12
2018,12,6,12,0,870.0,70.0,2.1,15.4,497.0,758.37,601.34
2018,12,6,12,15,868.5,70.0,2.05,15.55,493.5,733.15,582.53
2018,12,6,12,30,867.0,70.0,2.0,15.7,490.0,705.01,561.68
2018,12,6,12,45,862.5,69.0,1.95,15.85,479.0,670.86,536.35
2018,12,6,13,0,858.0,68.0,1.9,16.0,468.0,634.28,507.36
2018,12,6,13,15,849.5,67.0,1.85,16.0,450.0,593.03,474.57
2018,12,6,13,30,841.0,66.0,1.8,16.0,432.0,552.91,441.82
2018,12,6,13,45,827.5,64.0,1.8,16.05,407.5,504.07,401.78
2018,12,6,14,0,814.0,62.0,1.8,16.1,383.0,454.41,360.01
2018,12,6,14,15,794.5,61.0,1.7,15.95,353.5,402.77,315.45
2018,12,6,14,30,775.0,60.0,1.6,15.8,324.0,351.39,269.95
2018,12,6,14,45,747.0,57.0,1.5,15.65,289.0,295.88,220.39
2018,12,6,15,0,719.0,54.0,1.4,15.5,254.0,242.2,171.86
2018,12,6,15,15,674.5,50.0,1.4,15.5,215.5,186.4,122.75
2018,12,6,15,30,630.0,46.0,1.4,15.5,177.0,134.94,79.59
2018,12,6,15,45,560.5,41.0,1.15,14.3,138.5,85.15,44.05
2018,12,6,16,0,491.0,36.0,0.9,13.1,100.0,41.08,20.86
2018,12,6,16,15,357.0,28.5,0.9,12.8,65.5,23.47,12.67
2018,12,6,16,30,223.0,21.0,0.9,12.5,31.0,17.95,0.0
2018,12,6,16,45,111.5,10.5,0.95,12.2,15.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,7,7,15,13.0,8.0,1.85,6.5,8.5,14.48,0.0
2018,12,7,7,30,26.0,16.0,1.9,6.9,17.0,29.95,0.0
2018,12,7,7,45,63.0,30.5,1.95,7.35,37.5,90.45,61.78
2018,12,7,8,0,100.0,45.0,2.0,7.8,58.0,146.93,119.27
2018,12,7,8,15,106.5,54.5,1.95,8.1,72.5,162.43,135.41
2018,12,7,8,30,113.0,64.0,1.9,8.4,87.0,165.49,139.82
2018,12,7,8,45,170.0,84.5,1.9,8.7,127.0,251.8,214.62
2018,12,7,9,0,227.0,105.0,1.9,9.0,167.0,325.64,277.2
2018,12,7,9,15,251.5,116.5,1.8,9.3,194.0,361.39,306.46
2018,12,7,9,30,276.0,128.0,1.7,9.6,221.0,397.19,335.13
2018,12,7,9,45,328.0,133.5,1.6,9.95,254.0,447.29,375.15
2018,12,7,10,0,380.0,139.0,1.5,10.3,287.0,514.87,427.18
2018,12,7,10,15,560.0,113.5,1.45,10.85,347.5,641.35,524.63
2018,12,7,10,30,740.0,88.0,1.4,11.4,408.0,760.55,609.39
2018,12,7,10,45,801.0,78.0,1.35,12.0,438.0,790.47,626.96
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,813.18,640.17
2018,12,7,11,15,868.5,68.5,1.15,13.2,479.5,808.1,632.43
2018,12,7,11,30,875.0,69.0,1.0,13.8,491.0,799.54,622.65
2018,12,7,11,45,878.5,69.0,0.85,14.45,495.5,784.51,608.36
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,766.12,591.93
2018,12,7,12,15,880.5,69.0,0.65,15.4,497.0,740.72,573.11
2018,12,7,12,30,879.0,69.0,0.6,15.7,494.0,712.35,552.39
2018,12,7,12,45,875.0,68.0,0.55,16.05,483.0,678.26,527.59
2018,12,7,13,0,871.0,67.0,0.5,16.4,472.0,641.67,499.19
2018,12,7,13,15,862.0,66.0,0.5,16.45,454.0,599.72,467.56
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,556.03,433.84
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.5,510.49,397.71
2018,12,7,14,0,825.0,63.0,0.5,16.6,387.0,461.23,357.71
2018,12,7,14,15,804.0,61.0,0.5,16.45,356.5,407.4,313.27
2018,12,7,14,30,783.0,59.0,0.5,16.3,326.0,354.01,267.78
2018,12,7,14,45,752.5,56.5,0.5,16.15,290.5,297.87,219.1
2018,12,7,15,0,722.0,54.0,0.5,16.0,255.0,243.79,171.35
2018,12,7,15,15,593.0,55.0,0.5,16.0,203.5,174.56,115.45
2018,12,7,15,30,464.0,56.0,0.5,16.0,152.0,120.06,74.15
2018,12,7,15,45,319.0,44.0,0.5,15.15,103.5,66.69,37.76
2018,12,7,16,0,174.0,32.0,0.5,14.3,55.0,29.97,16.33
2018,12,7,16,15,199.0,26.5,0.5,14.0,43.0,20.71,10.46
2018,12,7,16,30,224.0,21.0,0.5,13.7,31.0,17.96,0.0
2018,12,7,16,45,112.0,10.5,0.5,13.45,15.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
