Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,15,92.5,9.5,2.25,6.25,13.5,59.73,0.0
2018,12,8,7,30,185.0,19.0,2.3,6.7,27.0,126.46,0.0
2018,12,8,7,45,312.0,28.5,2.35,7.2,59.5,268.89,187.81
2018,12,8,8,0,439.0,38.0,2.4,7.7,92.0,378.21,310.49
2018,12,8,8,15,513.5,44.0,2.4,8.15,130.5,452.07,378.5
2018,12,8,8,30,588.0,50.0,2.4,8.6,169.0,528.71,443.45
2018,12,8,8,45,636.5,54.5,2.45,9.1,207.5,585.85,490.31
2018,12,8,9,0,685.0,59.0,2.5,9.6,246.0,637.1,530.75
2018,12,8,9,15,721.5,61.5,2.5,10.2,282.0,682.38,564.65
2018,12,8,9,30,758.0,64.0,2.5,10.8,318.0,725.98,596.12
2018,12,8,9,45,787.0,64.5,2.55,11.4,350.0,758.75,618.89
2018,12,8,10,0,816.0,65.0,2.6,12.0,382.0,788.9,639.32
2018,12,8,10,15,816.5,69.0,2.6,12.45,403.5,796.76,643.01
2018,12,8,10,30,817.0,73.0,2.6,12.9,425.0,801.29,644.43
2018,12,8,10,45,840.5,71.5,2.6,13.35,447.0,814.76,652.48
2018,12,8,11,0,864.0,70.0,2.6,13.8,469.0,816.88,652.2
2018,12,8,11,15,869.5,70.5,2.5,14.05,480.0,811.02,646.1
2018,12,8,11,30,875.0,71.0,2.4,14.3,491.0,801.71,637.71
2018,12,8,11,45,829.5,81.5,2.35,14.55,482.5,767.85,611.99
2018,12,8,12,0,784.0,92.0,2.3,14.8,474.0,724.76,579.72
2018,12,8,12,15,805.0,87.0,2.25,14.9,477.0,712.11,570.28
2018,12,8,12,30,826.0,82.0,2.2,15.0,480.0,695.48,557.73
2018,12,8,12,45,838.5,78.0,2.15,15.1,474.0,670.19,538.22
2018,12,8,13,0,851.0,74.0,2.1,15.2,468.0,641.39,515.12
2018,12,8,13,15,841.5,73.0,2.05,15.15,450.5,599.28,481.6
2018,12,8,13,30,832.0,72.0,2.0,15.1,433.0,555.5,446.13
2018,12,8,13,45,818.0,70.5,1.95,15.1,408.5,507.41,406.37
2018,12,8,14,0,804.0,69.0,1.9,15.1,384.0,458.53,364.95
2018,12,8,14,15,783.0,66.5,1.8,14.9,353.5,405.16,319.04
2018,12,8,14,30,762.0,64.0,1.7,14.7,323.0,352.27,272.36
2018,12,8,14,45,732.0,61.0,1.6,14.5,288.0,296.84,222.85
2018,12,8,15,0,702.0,58.0,1.5,14.3,253.0,243.46,174.53
2018,12,8,15,15,656.0,54.0,1.5,14.3,214.5,188.26,125.8
2018,12,8,15,30,610.0,50.0,1.5,14.3,176.0,136.1,81.83
2018,12,8,15,45,538.5,44.5,1.5,13.2,137.5,86.36,45.84
2018,12,8,16,0,467.0,39.0,1.5,12.1,99.0,44.75,23.6
2018,12,8,16,15,335.5,30.0,1.6,11.7,65.0,24.86,13.8
2018,12,8,16,30,204.0,21.0,1.7,11.3,31.0,17.93,0.0
2018,12,8,16,45,102.0,10.5,1.85,10.9,15.5,9.55,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,2.05,6.8,2.5,2.27,0.0
2018,12,9,7,30,0.0,5.0,2.1,6.9,5.0,4.55,0.0
2018,12,9,7,45,0.0,7.5,2.15,6.95,7.5,6.58,0.0
2018,12,9,8,0,0.0,10.0,2.2,7.0,10.0,8.78,1.74
2018,12,9,8,15,2.5,28.0,2.2,7.15,28.5,26.4,17.25
2018,12,9,8,30,5.0,46.0,2.2,7.3,47.0,44.7,33.51
2018,12,9,8,45,6.0,58.0,2.2,7.5,59.5,57.49,44.91
2018,12,9,9,0,7.0,70.0,2.2,7.7,72.0,70.25,56.17
2018,12,9,9,15,8.5,70.5,2.2,7.9,73.0,70.62,56.56
2018,12,9,9,30,10.0,71.0,2.2,8.1,74.0,71.58,57.42
2018,12,9,9,45,18.5,84.5,2.2,8.3,91.0,99.0,81.4
2018,12,9,10,0,27.0,98.0,2.2,8.5,108.0,120.62,100.09
2018,12,9,10,15,24.5,113.5,2.2,8.7,123.0,135.32,112.25
2018,12,9,10,30,22.0,129.0,2.2,8.9,138.0,149.9,124.21
2018,12,9,10,45,11.5,111.5,2.15,9.1,116.0,111.7,91.13
2018,12,9,11,0,1.0,94.0,2.1,9.3,94.0,85.03,67.84
2018,12,9,11,15,29.0,125.0,2.1,9.35,138.5,147.04,121.57
2018,12,9,11,30,57.0,156.0,2.1,9.4,183.0,202.76,168.89
2018,12,9,11,45,29.0,134.0,2.1,9.45,147.5,154.24,127.1
2018,12,9,12,0,1.0,112.0,2.1,9.5,112.0,101.87,81.91
2018,12,9,12,15,0.5,86.5,2.1,9.6,86.5,77.06,60.82
2018,12,9,12,30,0.0,61.0,2.1,9.7,61.0,53.91,40.99
2018,12,9,12,45,34.5,100.5,2.15,9.75,116.5,117.92,96.66
2018,12,9,13,0,69.0,140.0,2.2,9.8,172.0,178.57,148.27
2018,12,9,13,15,54.5,135.5,2.2,9.9,160.0,161.93,133.71
2018,12,9,13,30,40.0,131.0,2.2,10.0,148.0,146.42,120.32
2018,12,9,13,45,93.0,126.5,2.25,10.05,163.5,173.52,143.5
2018,12,9,14,0,146.0,122.0,2.3,10.1,179.0,188.19,155.35
2018,12,9,14,15,276.5,116.0,2.3,10.1,213.5,233.61,191.38
2018,12,9,14,30,407.0,110.0,2.3,10.1,248.0,264.71,212.82
2018,12,9,14,45,276.5,106.5,2.25,10.1,196.0,191.06,151.07
2018,12,9,15,0,146.0,103.0,2.2,10.1,144.0,133.69,104.56
2018,12,9,15,15,95.5,88.5,2.2,10.1,113.5,100.24,76.89
2018,12,9,15,30,45.0,74.0,2.2,10.1,83.0,71.75,54.1
2018,12,9,15,45,31.0,51.5,2.0,9.6,57.0,47.73,33.98
2018,12,9,16,0,17.0,29.0,1.8,9.1,31.0,26.17,16.08
2018,12,9,16,15,9.0,17.5,1.8,8.85,18.5,15.72,6.79
2018,12,9,16,30,1.0,6.0,1.8,8.6,6.0,5.26,0.0
2018,12,9,16,45,0.5,3.0,1.8,8.3,3.0,2.73,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,10,7,15,6.5,6.5,1.55,8.1,6.5,5.91,0.0
2018,12,10,7,30,13.0,13.0,1.6,8.3,13.0,19.45,0.0
2018,12,10,7,45,35.5,28.0,1.65,8.55,31.5,67.98,40.14
2018,12,10,8,0,58.0,43.0,1.7,8.8,50.0,104.38,82.14
2018,12,10,8,15,87.5,59.0,1.8,9.25,74.0,145.36,119.74
2018,12,10,8,30,117.0,75.0,1.9,9.7,98.0,187.45,157.26
2018,12,10,8,45,100.0,79.5,2.0,10.1,102.0,177.35,149.25
2018,12,10,9,0,83.0,84.0,2.1,10.5,106.0,167.94,141.25
2018,12,10,9,15,43.0,87.5,2.15,11.05,99.0,125.71,104.11
2018,12,10,9,30,3.0,91.0,2.2,11.6,92.0,87.56,69.94
2018,12,10,9,45,10.0,115.5,2.25,12.15,119.5,119.41,97.09
2018,12,10,10,0,17.0,140.0,2.3,12.7,147.0,151.64,124.05
2018,12,10,10,15,30.5,149.0,2.25,13.1,162.0,184.05,151.09
2018,12,10,10,30,44.0,158.0,2.2,13.5,177.0,203.91,167.44
2018,12,10,10,45,50.0,169.5,2.15,13.9,192.0,220.48,180.65
2018,12,10,11,0,56.0,181.0,2.1,14.3,207.0,236.79,193.51
2018,12,10,11,15,114.5,190.5,2.05,14.55,245.0,307.92,252.12
2018,12,10,11,30,173.0,200.0,2.0,14.8,283.0,362.13,295.85
2018,12,10,11,45,340.5,176.5,1.9,15.05,341.0,474.36,386.4
2018,12,10,12,0,508.0,153.0,1.8,15.3,399.0,580.16,467.92
2018,12,10,12,15,700.0,109.0,1.8,15.45,445.5,663.28,531.34
2018,12,10,12,30,892.0,65.0,1.8,15.6,492.0,717.19,570.22
2018,12,10,12,45,890.0,63.5,1.8,15.7,482.0,683.82,545.32
2018,12,10,13,0,888.0,62.0,1.8,15.8,472.0,647.76,517.54
2018,12,10,13,15,879.0,61.5,1.85,15.85,454.5,606.12,485.0
2018,12,10,13,30,870.0,61.0,1.9,15.9,437.0,562.64,450.21
2018,12,10,13,45,857.0,59.5,1.95,15.9,412.5,514.37,410.81
2018,12,10,14,0,844.0,58.0,2.0,15.9,388.0,465.12,369.41
2018,12,10,14,15,805.5,59.0,1.9,15.75,354.0,408.26,320.76
2018,12,10,14,30,767.0,60.0,1.8,15.6,320.0,351.7,271.38
2018,12,10,14,45,738.0,56.5,1.75,15.45,285.0,295.96,221.71
2018,12,10,15,0,709.0,53.0,1.7,15.3,250.0,242.16,173.05
2018,12,10,15,15,684.5,48.0,1.7,15.3,215.0,190.04,125.94
2018,12,10,15,30,660.0,43.0,1.7,15.3,180.0,139.98,82.59
2018,12,10,15,45,591.0,38.5,1.55,13.95,141.0,88.78,45.35
2018,12,10,16,0,522.0,34.0,1.4,12.6,102.0,45.41,22.31
2018,12,10,16,15,383.0,27.5,1.45,12.15,67.0,22.57,12.01
2018,12,10,16,30,244.0,21.0,1.5,11.7,32.0,17.95,0.0
2018,12,10,16,45,122.0,10.5,1.6,11.25,16.0,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,7,15,115.5,9.0,1.3,6.2,13.0,0.0,0.0
2018,12,11,7,30,231.0,18.0,1.3,6.8,26.0,151.45,0.0
2018,12,11,7,45,326.5,25.0,1.25,7.35,53.5,269.12,166.63
2018,12,11,8,0,422.0,32.0,1.2,7.9,81.0,357.88,289.03
2018,12,11,8,15,463.5,40.5,1.25,8.55,114.0,410.41,340.04
2018,12,11,8,30,505.0,49.0,1.3,9.2,147.0,464.53,386.97
2018,12,11,8,45,397.0,68.5,1.35,9.85,156.0,415.68,348.81
2018,12,11,9,0,289.0,88.0,1.4,10.5,165.0,365.6,307.45
2018,12,11,9,15,252.5,109.5,1.45,11.1,183.5,351.97,295.88
2018,12,11,9,30,216.0,131.0,1.5,11.7,202.0,352.44,294.64
2018,12,11,9,45,250.5,140.5,1.5,12.25,230.5,392.42,326.61
2018,12,11,10,0,285.0,150.0,1.5,12.8,259.0,432.27,357.52
2018,12,11,10,15,321.0,155.0,1.5,13.2,285.5,466.85,384.04
2018,12,11,10,30,357.0,160.0,1.5,13.6,312.0,500.55,409.43
2018,12,11,10,45,399.0,159.5,1.55,14.0,336.0,547.81,444.86
2018,12,11,11,0,441.0,159.0,1.6,14.4,360.0,576.61,466.08
2018,12,11,11,15,594.5,128.0,1.65,14.7,406.5,665.35,534.1
2018,12,11,11,30,748.0,97.0,1.7,15.0,453.0,741.57,588.53
2018,12,11,11,45,812.5,82.5,1.8,15.25,472.5,755.38,597.84
2018,12,11,12,0,877.0,68.0,1.9,15.5,492.0,760.9,601.88
2018,12,11,12,15,876.0,67.5,1.95,15.65,488.5,735.83,583.78
2018,12,11,12,30,875.0,67.0,2.0,15.8,485.0,707.81,563.76
2018,12,11,12,45,871.5,65.5,2.05,15.9,474.5,674.04,539.52
2018,12,11,13,0,868.0,64.0,2.1,16.0,464.0,637.76,511.54
2018,12,11,13,15,853.5,63.5,2.15,16.0,444.5,593.63,476.95
2018,12,11,13,30,839.0,63.0,2.2,16.0,425.0,548.18,440.49
2018,12,11,13,45,795.5,67.0,2.25,16.05,394.5,494.03,396.12
2018,12,11,14,0,752.0,71.0,2.3,16.1,364.0,438.51,349.79
2018,12,11,14,15,744.5,66.0,2.2,15.9,337.5,390.92,308.45
2018,12,11,14,30,737.0,61.0,2.1,15.7,311.0,342.58,265.28
2018,12,11,14,45,726.5,56.5,1.95,15.55,280.5,293.28,220.19
2018,12,11,15,0,716.0,52.0,1.8,15.4,250.0,243.97,174.47
2018,12,11,15,15,672.0,48.0,1.8,15.4,212.0,188.49,125.26
2018,12,11,15,30,628.0,44.0,1.8,15.4,174.0,137.24,81.74
2018,12,11,15,45,490.0,43.0,1.6,14.25,131.0,83.26,44.59
2018,12,11,16,0,352.0,42.0,1.4,13.1,88.0,46.44,25.98
2018,12,11,16,15,217.0,30.0,1.6,12.65,55.0,23.5,12.74
2018,12,11,16,30,82.0,18.0,1.8,12.2,22.0,14.19,0.0
2018,12,11,16,45,41.0,9.0,1.95,11.8,11.0,8.19,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,12,7,15,63.5,8.0,2.9,8.1,10.0,0.0,0.0
2018,12,12,7,30,127.0,16.0,3.1,8.3,20.0,88.59,0.0
2018,12,12,7,45,244.5,26.0,3.25,8.5,48.5,216.96,127.06
2018,12,12,8,0,362.0,36.0,3.4,8.7,77.0,322.08,261.7
2018,12,12,8,15,446.5,43.5,3.45,9.05,115.0,401.63,336.57
2018,12,12,8,30,531.0,51.0,3.5,9.4,153.0,485.13,409.31
2018,12,12,8,45,632.5,51.0,3.5,9.75,199.0,568.11,478.19
2018,12,12,9,0,734.0,51.0,3.5,10.1,245.0,661.3,552.52
2018,12,12,9,15,658.0,67.5,3.5,10.65,259.5,641.81,536.26
2018,12,12,9,30,582.0,84.0,3.5,11.2,274.0,610.74,510.9
2018,12,12,9,45,640.0,84.0,3.45,11.75,312.0,664.67,551.72
2018,12,12,10,0,698.0,84.0,3.4,12.3,350.0,717.01,589.76
2018,12,12,10,15,790.5,72.0,3.4,12.75,392.0,776.07,632.41
2018,12,12,10,30,883.0,60.0,3.4,13.2,434.0,829.08,669.64
2018,12,12,10,45,895.0,59.5,3.4,13.65,453.0,834.54,671.4
2018,12,12,11,0,907.0,59.0,3.4,14.1,472.0,836.49,671.03
2018,12,12,11,15,913.0,59.5,3.4,14.4,484.0,831.19,665.87
2018,12,12,11,30,919.0,60.0,3.4,14.7,496.0,822.28,658.25
2018,12,12,11,45,922.0,60.0,3.4,15.0,501.0,806.74,645.93
2018,12,12,12,0,925.0,60.0,3.4,15.3,506.0,787.72,631.22
2018,12,12,12,15,921.5,60.5,3.4,15.4,502.5,761.07,611.44
2018,12,12,12,30,918.0,61.0,3.4,15.5,499.0,731.39,589.46
2018,12,12,12,45,909.0,62.5,3.4,15.65,488.5,696.3,563.28
2018,12,12,13,0,900.0,64.0,3.4,15.8,478.0,658.83,533.57
2018,12,12,13,15,836.0,73.5,3.35,15.8,446.5,598.72,485.19
2018,12,12,13,30,772.0,83.0,3.3,15.8,415.0,536.26,434.49
2018,12,12,13,45,726.5,82.0,3.2,15.8,381.0,476.0,384.79
2018,12,12,14,0,681.0,81.0,3.1,15.8,347.0,416.88,335.12
2018,12,12,14,15,707.0,70.5,2.9,15.6,327.5,380.66,302.37
2018,12,12,14,30,733.0,60.0,2.7,15.4,308.0,341.01,265.38
2018,12,12,14,45,748.0,54.5,2.45,15.2,284.0,299.05,225.31
2018,12,12,15,0,763.0,49.0,2.2,15.0,260.0,254.32,182.08
2018,12,12,15,15,704.5,47.5,2.2,15.0,220.0,195.73,130.36
2018,12,12,15,30,646.0,46.0,2.2,15.0,180.0,142.86,85.81
2018,12,12,15,45,561.5,41.0,1.95,13.55,139.0,90.44,47.71
2018,12,12,16,0,477.0,36.0,1.7,12.1,98.0,45.55,22.52
2018,12,12,16,15,362.0,28.5,1.75,11.6,65.5,23.44,12.82
2018,12,12,16,30,247.0,21.0,1.8,11.1,33.0,17.91,0.0
2018,12,12,16,45,123.5,10.5,1.8,10.6,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,13,7,15,105.0,8.5,2.3,6.15,11.5,0.0,0.0
2018,12,13,7,30,210.0,17.0,2.4,6.7,23.0,137.55,0.0
2018,12,13,7,45,349.0,24.0,2.5,7.25,54.5,278.6,154.35
2018,12,13,8,0,488.0,31.0,2.6,7.8,86.0,389.45,315.05
2018,12,13,8,15,564.0,36.5,2.7,8.35,125.0,465.92,388.05
2018,12,13,8,30,640.0,42.0,2.8,8.9,164.0,544.76,455.65
2018,12,13,8,45,687.0,45.5,2.9,9.45,202.5,601.4,502.8
2018,12,13,9,0,734.0,49.0,3.0,10.0,241.0,657.76,547.77
2018,12,13,9,15,764.5,51.5,3.05,10.6,277.0,698.98,579.05
2018,12,13,9,30,795.0,54.0,3.1,11.2,313.0,738.4,607.92
2018,12,13,9,45,815.0,56.5,3.15,11.75,344.0,767.02,627.92
2018,12,13,10,0,835.0,59.0,3.2,12.3,375.0,784.83,639.43
2018,12,13,10,15,850.0,60.0,3.25,12.7,400.5,801.43,650.26
2018,12,13,10,30,865.0,61.0,3.3,13.1,426.0,814.88,658.67
2018,12,13,10,45,875.0,62.0,3.3,13.5,445.0,820.81,661.25
2018,12,13,11,0,885.0,63.0,3.3,13.9,464.0,823.27,661.41
2018,12,13,11,15,891.0,63.5,3.3,14.15,476.5,818.24,656.57
2018,12,13,11,30,897.0,64.0,3.3,14.4,489.0,809.69,649.33
2018,12,13,11,45,899.5,64.0,3.3,14.65,493.5,794.2,637.15
2018,12,13,12,0,902.0,64.0,3.3,14.9,498.0,775.33,622.63
2018,12,13,12,15,899.0,64.5,3.3,15.05,495.0,749.66,603.41
2018,12,13,12,30,896.0,65.0,3.3,15.2,492.0,721.02,582.03
2018,12,13,12,45,888.0,65.5,3.25,15.3,481.0,686.15,555.84
2018,12,13,13,0,880.0,66.0,3.2,15.4,470.0,648.93,526.1
2018,12,13,13,15,871.0,65.0,3.15,15.4,452.5,607.23,492.36
2018,12,13,13,30,862.0,64.0,3.1,15.4,435.0,563.72,456.5
2018,12,13,13,45,848.0,63.0,3.05,15.4,411.0,516.03,416.49
2018,12,13,14,0,834.0,62.0,3.0,15.4,387.0,469.22,376.1
2018,12,13,14,15,813.5,60.5,2.9,15.25,357.0,416.09,329.81
2018,12,13,14,30,793.0,59.0,2.8,15.1,327.0,363.25,282.61
2018,12,13,14,45,762.5,56.0,2.65,14.9,291.5,306.27,231.3
2018,12,13,15,0,732.0,53.0,2.5,14.7,256.0,251.31,181.15
2018,12,13,15,15,687.5,50.0,2.5,14.7,218.0,195.76,131.45
2018,12,13,15,30,643.0,47.0,2.5,14.7,180.0,144.44,87.42
2018,12,13,15,45,570.5,42.0,2.25,13.25,141.0,93.2,49.58
2018,12,13,16,0,498.0,37.0,2.0,11.8,102.0,48.06,23.78
2018,12,13,16,15,361.0,29.0,2.05,11.25,67.0,23.89,13.25
2018,12,13,16,30,224.0,21.0,2.1,10.7,32.0,17.86,0.0
2018,12,13,16,45,112.0,10.5,2.15,10.15,16.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.65,10.3,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.8,10.7,4.0,3.64,0.0
2018,12,14,7,45,0.0,9.0,2.95,11.05,9.0,7.9,0.0
2018,12,14,8,0,0.0,14.0,3.1,11.4,14.0,12.3,4.36
2018,12,14,8,15,0.0,19.0,3.3,11.85,19.0,16.71,8.47
2018,12,14,8,30,0.0,24.0,3.5,12.3,24.0,21.11,12.42
2018,12,14,8,45,0.0,26.5,3.75,12.7,26.5,23.32,14.42
2018,12,14,9,0,0.0,29.0,4.0,13.1,29.0,25.53,16.37
2018,12,14,9,15,0.0,23.5,4.1,13.4,23.5,20.68,12.2
2018,12,14,9,30,0.0,18.0,4.2,13.7,18.0,15.83,8.0
2018,12,14,9,45,0.0,23.5,4.3,14.05,23.5,20.68,12.15
2018,12,14,10,0,0.0,29.0,4.4,14.4,29.0,25.54,16.28
2018,12,14,10,15,0.0,38.5,4.45,14.55,38.5,33.95,23.42
2018,12,14,10,30,0.0,48.0,4.5,14.7,48.0,42.36,30.53
2018,12,14,10,45,77.0,65.0,4.5,14.85,100.0,133.9,110.85
2018,12,14,11,0,154.0,82.0,4.5,15.0,152.0,226.93,190.41
2018,12,14,11,15,342.5,113.0,4.55,15.1,273.5,433.09,361.8
2018,12,14,11,30,531.0,144.0,4.6,15.2,395.0,614.82,506.22
2018,12,14,11,45,654.0,117.0,4.65,15.25,429.0,675.49,553.44
2018,12,14,12,0,777.0,90.0,4.7,15.3,463.0,717.69,585.52
2018,12,14,12,15,736.5,98.5,4.7,15.35,450.5,679.08,555.6
2018,12,14,12,30,696.0,107.0,4.7,15.4,438.0,636.33,521.71
2018,12,14,12,45,580.5,123.0,4.65,15.45,395.0,550.17,452.1
2018,12,14,13,0,465.0,139.0,4.6,15.5,352.0,463.72,381.64
2018,12,14,13,15,255.0,131.5,4.5,15.4,247.5,296.63,244.62
2018,12,14,13,30,45.0,124.0,4.4,15.3,143.0,142.58,115.03
2018,12,14,13,45,26.5,118.5,4.3,15.2,129.5,125.04,100.32
2018,12,14,14,0,8.0,113.0,4.2,15.1,116.0,105.44,83.83
2018,12,14,14,15,5.5,100.0,4.05,14.95,102.0,91.78,72.44
2018,12,14,14,30,3.0,87.0,3.9,14.8,88.0,78.55,61.36
2018,12,14,14,45,11.0,86.0,3.75,14.65,89.0,80.0,62.45
2018,12,14,15,0,19.0,85.0,3.6,14.5,90.0,82.06,63.83
2018,12,14,15,15,15.0,75.5,3.6,14.5,79.0,69.82,53.3
2018,12,14,15,30,11.0,66.0,3.6,14.5,68.0,59.6,44.48
2018,12,14,15,45,7.5,52.5,3.3,14.1,54.0,46.51,33.26
2018,12,14,16,0,4.0,39.0,3.0,13.7,40.0,34.01,22.43
2018,12,14,16,15,2.0,23.0,2.95,13.55,23.5,20.28,10.32
2018,12,14,16,30,0.0,7.0,2.9,13.4,7.0,6.14,0.0
2018,12,14,16,45,0.0,3.5,2.8,13.3,3.5,3.18,0.0
2018,12,14,17,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,7,15,22.5,2.5,1.85,11.4,3.0,0.0,0.0
2018,12,15,7,30,45.0,5.0,1.9,11.6,6.0,30.56,0.0
2018,12,15,7,45,22.5,16.5,1.95,11.8,17.0,36.57,12.03
2018,12,15,8,0,0.0,28.0,2.0,12.0,28.0,25.36,14.86
2018,12,15,8,15,0.0,42.0,2.1,12.2,42.0,40.31,28.3
2018,12,15,8,30,0.0,56.0,2.2,12.4,56.0,54.7,40.99
2018,12,15,8,45,10.0,73.5,2.25,12.6,76.0,80.91,63.97
2018,12,15,9,0,20.0,91.0,2.3,12.8,96.0,117.36,95.43
2018,12,15,9,15,20.5,100.0,2.25,13.15,106.0,115.43,93.79
2018,12,15,9,30,21.0,109.0,2.2,13.5,116.0,123.88,100.83
2018,12,15,9,45,32.5,123.5,2.2,13.85,135.5,159.8,131.1
2018,12,15,10,0,44.0,138.0,2.2,14.2,155.0,185.17,152.15
2018,12,15,10,15,61.0,154.5,2.15,14.5,179.5,217.7,179.02
2018,12,15,10,30,78.0,171.0,2.1,14.8,204.0,250.03,205.3
2018,12,15,10,45,90.0,178.0,2.05,15.15,217.5,265.54,217.53
2018,12,15,11,0,102.0,185.0,2.0,15.5,231.0,295.72,241.31
2018,12,15,11,15,164.0,192.0,2.0,15.7,268.0,351.12,286.52
2018,12,15,11,30,226.0,199.0,2.0,15.9,305.0,404.39,329.03
2018,12,15,11,45,302.5,191.0,2.0,16.05,335.0,462.52,374.9
2018,12,15,12,0,379.0,183.0,2.0,16.2,365.0,502.13,405.9
2018,12,15,12,15,330.5,188.0,2.0,16.3,346.0,459.7,371.52
2018,12,15,12,30,282.0,193.0,2.0,16.4,327.0,418.56,338.43
2018,12,15,12,45,167.0,185.0,1.95,16.55,264.0,308.2,249.58
2018,12,15,13,0,52.0,177.0,1.9,16.7,201.0,207.61,166.91
2018,12,15,13,15,26.0,138.5,1.85,16.7,150.5,148.32,118.51
2018,12,15,13,30,0.0,100.0,1.8,16.7,100.0,89.44,69.61
2018,12,15,13,45,24.0,107.0,1.75,16.7,116.5,112.42,89.11
2018,12,15,14,0,48.0,114.0,1.7,16.7,133.0,129.2,102.98
2018,12,15,14,15,60.0,115.0,1.65,16.6,136.5,132.5,105.41
2018,12,15,14,30,72.0,116.0,1.6,16.5,140.0,134.37,106.42
2018,12,15,14,45,95.5,99.5,1.55,16.4,128.0,125.25,97.78
2018,12,15,15,0,119.0,83.0,1.5,16.3,116.0,109.53,83.11
2018,12,15,15,15,132.0,81.0,1.5,16.3,112.5,102.43,75.55
2018,12,15,15,30,145.0,79.0,1.5,16.3,109.0,94.49,67.35
2018,12,15,15,45,116.0,61.5,1.5,15.35,82.0,64.96,44.01
2018,12,15,16,0,87.0,44.0,1.5,14.4,55.0,40.56,25.89
2018,12,15,16,15,51.5,28.5,1.55,14.0,34.5,23.91,13.24
2018,12,15,16,30,16.0,13.0,1.6,13.6,14.0,11.34,0.0
2018,12,15,16,45,8.0,6.5,1.65,13.2,7.0,5.91,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,16,7,15,14.5,1.0,3.0,13.15,1.5,0.0,0.0
2018,12,16,7,30,29.0,2.0,3.0,13.3,3.0,18.54,0.0
2018,12,16,7,45,14.5,6.0,3.05,13.45,6.5,19.71,2.85
2018,12,16,8,0,0.0,10.0,3.1,13.6,10.0,8.78,1.38
2018,12,16,8,15,0.0,14.0,3.2,13.75,14.0,12.3,4.65
2018,12,16,8,30,0.0,18.0,3.3,13.9,18.0,15.82,7.8
2018,12,16,8,45,0.0,20.0,3.45,14.05,20.0,17.58,9.41
2018,12,16,9,0,0.0,22.0,3.6,14.2,22.0,19.35,10.98
2018,12,16,9,15,0.0,28.5,3.6,14.35,28.5,25.09,15.93
2018,12,16,9,30,0.0,35.0,3.6,14.5,35.0,30.84,20.85
2018,12,16,9,45,0.0,30.0,3.6,14.65,30.0,26.42,17.04
2018,12,16,10,0,0.0,25.0,3.6,14.8,25.0,22.01,13.23
2018,12,16,10,15,0.0,22.5,3.7,14.9,22.5,19.81,11.32
2018,12,16,10,30,0.0,20.0,3.8,15.0,20.0,17.61,9.41
2018,12,16,10,45,0.0,23.0,3.9,15.1,23.0,20.26,11.65
2018,12,16,11,0,0.0,26.0,4.0,15.2,26.0,22.91,13.89
2018,12,16,11,15,0.0,39.5,4.0,15.25,39.5,34.85,24.01
2018,12,16,11,30,0.0,53.0,4.0,15.3,53.0,46.81,34.1
2018,12,16,11,45,0.0,59.5,4.0,15.35,59.5,52.58,38.95
2018,12,16,12,0,0.0,66.0,4.0,15.4,66.0,58.35,43.79
2018,12,16,12,15,0.0,61.0,3.95,15.35,61.0,53.91,40.06
2018,12,16,12,30,0.0,56.0,3.9,15.3,56.0,49.47,36.33
2018,12,16,12,45,0.0,53.5,3.85,15.3,53.5,47.25,34.48
2018,12,16,13,0,0.0,51.0,3.8,15.3,51.0,45.03,32.63
2018,12,16,13,15,0.0,47.0,3.8,15.35,47.0,41.48,29.65
2018,12,16,13,30,0.0,43.0,3.8,15.4,43.0,37.94,26.67
2018,12,16,13,45,0.0,41.0,3.8,15.4,41.0,36.16,25.2
2018,12,16,14,0,0.0,39.0,3.8,15.4,39.0,34.39,23.72
2018,12,16,14,15,0.0,32.0,3.75,15.35,32.0,28.19,18.48
2018,12,16,14,30,0.0,25.0,3.7,15.3,25.0,22.01,13.21
2018,12,16,14,45,0.0,28.0,3.65,15.25,28.0,24.65,15.49
2018,12,16,15,0,0.0,31.0,3.6,15.2,31.0,27.3,17.74
2018,12,16,15,15,0.0,29.0,3.6,15.2,29.0,25.53,16.18
2018,12,16,15,30,0.0,27.0,3.6,15.2,27.0,23.76,14.57
2018,12,16,15,45,0.0,22.0,3.45,14.95,22.0,19.35,10.67
2018,12,16,16,0,0.0,17.0,3.3,14.7,17.0,14.94,6.72
2018,12,16,16,15,0.0,11.5,3.25,14.6,11.5,10.1,2.34
2018,12,16,16,30,0.0,6.0,3.2,14.5,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,3.15,14.45,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,7,15,95.0,8.0,1.55,9.3,10.0,0.0,0.0
2018,12,17,7,30,190.0,16.0,1.5,9.8,20.0,123.82,0.0
2018,12,17,7,45,306.0,22.0,1.4,10.35,46.0,243.96,86.1
2018,12,17,8,0,422.0,28.0,1.3,10.9,72.0,340.73,266.62
2018,12,17,8,15,420.5,35.5,1.35,11.35,96.0,370.49,303.3
2018,12,17,8,30,419.0,43.0,1.4,11.8,120.0,390.95,324.43
2018,12,17,8,45,297.0,57.5,1.45,12.3,118.5,322.78,270.29
2018,12,17,9,0,175.0,72.0,1.5,12.8,117.0,236.47,198.56
2018,12,17,9,15,95.5,88.0,1.45,13.1,113.0,181.98,151.7
2018,12,17,9,30,16.0,104.0,1.4,13.4,109.0,114.06,92.16
2018,12,17,9,45,68.5,128.5,1.4,13.75,153.5,196.41,162.59
2018,12,17,10,0,121.0,153.0,1.4,14.1,198.0,284.64,235.25
2018,12,17,10,15,150.0,164.5,1.4,14.35,224.5,320.81,264.06
2018,12,17,10,30,179.0,176.0,1.4,14.6,251.0,356.63,292.37
2018,12,17,10,45,272.0,168.0,1.45,14.85,287.5,435.85,355.97
2018,12,17,11,0,365.0,160.0,1.5,15.1,324.0,498.11,404.96
2018,12,17,11,15,525.0,133.5,1.5,15.25,376.5,607.85,489.61
2018,12,17,11,30,685.0,107.0,1.5,15.4,429.0,703.5,559.15
2018,12,17,11,45,734.5,96.5,1.5,15.55,445.0,715.34,566.2
2018,12,17,12,0,784.0,86.0,1.5,15.7,461.0,719.47,568.64
2018,12,17,12,15,629.0,120.5,1.55,15.75,420.5,625.94,499.4
2018,12,17,12,30,474.0,155.0,1.6,15.8,380.0,526.51,422.88
2018,12,17,12,45,364.5,171.0,1.65,15.85,342.0,438.8,354.58
2018,12,17,13,0,255.0,187.0,1.7,15.9,304.0,370.38,299.6
2018,12,17,13,15,237.0,175.0,1.65,15.75,280.5,333.83,270.63
2018,12,17,13,30,219.0,163.0,1.6,15.6,257.0,298.37,242.02
2018,12,17,13,45,246.5,156.0,1.6,15.45,256.5,293.23,237.61
2018,12,17,14,0,274.0,149.0,1.6,15.3,256.0,285.15,230.17
2018,12,17,14,15,209.5,132.5,1.55,15.1,210.5,224.99,180.67
2018,12,17,14,30,145.0,116.0,1.5,14.9,165.0,166.62,132.6
2018,12,17,14,45,79.5,94.5,1.45,14.7,121.0,115.68,90.75
2018,12,17,15,0,14.0,73.0,1.4,14.5,77.0,68.45,52.39
2018,12,17,15,15,7.5,66.0,1.4,14.5,68.0,59.91,45.23
2018,12,17,15,30,1.0,59.0,1.4,14.5,59.0,52.08,38.61
2018,12,17,15,45,0.5,46.5,1.25,13.55,46.5,40.86,28.93
2018,12,17,16,0,0.0,34.0,1.1,12.6,34.0,29.87,19.29
2018,12,17,16,15,0.0,23.0,1.1,12.35,23.0,20.28,10.64
2018,12,17,16,30,0.0,12.0,1.1,12.1,12.0,10.56,0.0
2018,12,17,16,45,0.0,6.0,1.15,11.85,6.0,5.46,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
