Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,6,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,15,66.5,6.5,1.6,9.9,8.0,0.0,0.0
2018,12,18,7,30,133.0,13.0,1.6,10.4,16.0,88.12,0.0
2018,12,18,7,45,266.5,22.0,1.55,10.85,44.0,218.37,63.49
2018,12,18,8,0,400.0,31.0,1.5,11.3,72.0,338.18,263.06
2018,12,18,8,15,387.0,29.5,1.6,11.7,84.0,337.72,277.24
2018,12,18,8,30,374.0,28.0,1.7,12.1,96.0,330.98,276.62
2018,12,18,8,45,187.0,29.0,1.75,12.45,63.0,203.35,171.37
2018,12,18,9,0,0.0,30.0,1.8,12.8,30.0,26.41,17.09
2018,12,18,9,15,5.0,60.0,1.75,13.1,61.5,57.08,43.74
2018,12,18,9,30,10.0,90.0,1.7,13.4,93.0,92.87,74.33
2018,12,18,9,45,26.5,116.5,1.7,13.65,126.0,146.08,119.51
2018,12,18,10,0,43.0,143.0,1.7,13.9,159.0,191.53,157.37
2018,12,18,10,15,58.0,153.5,1.65,14.2,176.5,214.37,176.1
2018,12,18,10,30,73.0,164.0,1.6,14.5,194.0,237.22,194.64
2018,12,18,10,45,139.0,172.5,1.55,14.75,233.5,314.9,258.5
2018,12,18,11,0,205.0,181.0,1.5,15.0,273.0,376.39,307.76
2018,12,18,11,15,377.5,151.5,1.45,15.2,326.5,508.85,412.94
2018,12,18,11,30,550.0,122.0,1.4,15.4,380.0,612.47,491.99
2018,12,18,11,45,520.5,135.0,1.4,15.6,381.0,584.66,468.78
2018,12,18,12,0,491.0,148.0,1.4,15.8,382.0,563.39,451.47
2018,12,18,12,15,388.5,171.0,1.4,15.95,355.5,497.89,399.51
2018,12,18,12,30,286.0,194.0,1.4,16.1,329.0,423.52,340.65
2018,12,18,12,45,266.0,193.0,1.4,16.25,317.0,396.74,319.55
2018,12,18,13,0,246.0,192.0,1.4,16.4,305.0,370.44,298.37
2018,12,18,13,15,205.5,188.0,1.45,16.45,280.0,319.51,257.79
2018,12,18,13,30,165.0,184.0,1.5,16.5,255.0,281.8,227.28
2018,12,18,13,45,155.0,173.5,1.55,16.5,237.5,256.3,206.61
2018,12,18,14,0,145.0,163.0,1.6,16.5,220.0,231.59,186.27
2018,12,18,14,15,108.5,148.5,1.55,16.35,189.0,192.35,154.05
2018,12,18,14,30,72.0,134.0,1.5,16.2,158.0,152.32,121.2
2018,12,18,14,45,207.0,107.0,1.5,16.05,167.0,173.17,135.11
2018,12,18,15,0,342.0,80.0,1.5,15.9,176.0,174.29,130.05
2018,12,18,15,15,436.5,67.0,1.5,15.9,171.0,162.89,113.99
2018,12,18,15,30,531.0,54.0,1.5,15.9,166.0,137.76,86.48
2018,12,18,15,45,414.5,48.5,1.3,14.9,124.5,87.19,50.06
2018,12,18,16,0,298.0,43.0,1.1,13.9,83.0,48.52,27.0
2018,12,18,16,15,237.0,32.0,1.15,13.55,56.5,25.05,14.48
2018,12,18,16,30,176.0,21.0,1.2,13.2,30.0,17.61,0.0
2018,12,18,16,45,88.0,10.5,1.25,12.85,15.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,15,30.0,4.0,1.05,10.45,4.5,0.0,0.0
2018,12,19,7,30,60.0,8.0,1.0,10.8,9.0,41.61,0.0
2018,12,19,7,45,75.0,17.5,1.0,11.2,22.5,79.23,14.49
2018,12,19,8,0,90.0,27.0,1.0,11.6,36.0,109.23,82.54
2018,12,19,8,15,141.0,33.5,1.05,12.0,55.5,168.26,137.12
2018,12,19,8,30,192.0,40.0,1.1,12.4,75.0,215.11,179.07
2018,12,19,8,45,98.5,58.0,1.15,12.75,76.0,145.01,120.14
2018,12,19,9,0,5.0,76.0,1.2,13.1,77.0,77.19,60.58
2018,12,19,9,15,4.5,88.5,1.3,13.55,89.5,89.13,70.8
2018,12,19,9,30,4.0,101.0,1.4,14.0,102.0,101.03,80.71
2018,12,19,9,45,2.0,102.0,1.45,14.45,102.5,98.34,78.17
2018,12,19,10,0,0.0,103.0,1.5,14.9,103.0,96.23,76.11
2018,12,19,10,15,2.0,101.5,1.55,15.2,102.5,95.19,75.15
2018,12,19,10,30,4.0,100.0,1.6,15.5,102.0,94.56,74.53
2018,12,19,10,45,2.5,106.0,1.65,15.8,107.0,98.91,77.92
2018,12,19,11,0,1.0,112.0,1.7,16.1,112.0,103.28,81.31
2018,12,19,11,15,5.5,137.5,1.75,16.3,140.0,132.78,105.72
2018,12,19,11,30,10.0,163.0,1.8,16.5,168.0,162.61,130.09
2018,12,19,11,45,11.0,160.5,1.8,16.7,166.0,159.71,127.51
2018,12,19,12,0,12.0,158.0,1.8,16.9,164.0,156.96,125.17
2018,12,19,12,15,9.0,136.5,1.8,17.0,141.0,132.03,104.66
2018,12,19,12,30,6.0,115.0,1.8,17.1,118.0,108.22,85.01
2018,12,19,12,45,3.5,120.5,1.75,17.2,122.0,111.56,87.71
2018,12,19,13,0,1.0,126.0,1.7,17.3,126.0,115.07,90.54
2018,12,19,13,15,0.5,111.5,1.65,17.25,111.5,100.68,78.73
2018,12,19,13,30,0.0,97.0,1.6,17.2,97.0,86.64,67.19
2018,12,19,13,45,13.0,112.0,1.5,17.2,117.0,107.63,84.84
2018,12,19,14,0,26.0,127.0,1.4,17.2,137.0,131.9,104.89
2018,12,19,14,15,21.5,108.0,1.3,17.0,116.0,109.53,86.37
2018,12,19,14,30,17.0,89.0,1.2,16.8,95.0,88.13,68.62
2018,12,19,14,45,38.5,74.0,1.1,16.65,85.5,79.92,61.26
2018,12,19,15,0,60.0,59.0,1.0,16.5,76.0,71.87,53.52
2018,12,19,15,15,30.0,52.5,1.0,16.5,61.0,53.73,38.8
2018,12,19,15,30,0.0,46.0,1.0,16.5,46.0,40.61,28.72
2018,12,19,15,45,0.0,35.5,0.85,15.7,35.5,31.3,20.72
2018,12,19,16,0,0.0,25.0,0.7,14.9,25.0,22.02,12.64
2018,12,19,16,15,0.0,16.5,0.7,14.65,16.5,14.51,6.05
2018,12,19,16,30,0.0,8.0,0.7,14.4,8.0,7.02,0.0
2018,12,19,16,45,0.0,4.0,0.75,14.15,4.0,3.64,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.0,2.2,8.05,3.5,0.0,0.0
2018,12,20,7,30,46.0,6.0,2.2,8.1,7.0,31.72,0.0
2018,12,20,7,45,23.0,11.5,2.2,8.2,12.0,28.45,0.0
2018,12,20,8,0,0.0,17.0,2.2,8.3,17.0,14.95,6.33
2018,12,20,8,15,0.0,26.5,2.15,8.45,26.5,23.34,14.21
2018,12,20,8,30,0.0,36.0,2.1,8.6,36.0,31.75,21.79
2018,12,20,8,45,0.0,47.5,2.1,8.75,47.5,41.99,30.91
2018,12,20,9,0,0.0,59.0,2.1,8.9,59.0,53.34,40.91
2018,12,20,9,15,0.5,76.0,2.0,9.15,76.0,71.27,56.52
2018,12,20,9,30,1.0,93.0,1.9,9.4,93.0,89.26,71.99
2018,12,20,9,45,0.5,105.0,1.85,9.6,105.0,100.62,81.59
2018,12,20,10,0,0.0,117.0,1.8,9.8,117.0,111.99,91.1
2018,12,20,10,15,1.5,124.5,1.7,9.95,125.0,119.94,97.72
2018,12,20,10,30,3.0,132.0,1.6,10.1,133.0,128.02,104.4
2018,12,20,10,45,2.5,134.0,1.55,10.25,135.0,128.5,104.58
2018,12,20,11,0,2.0,136.0,1.5,10.4,137.0,129.2,104.96
2018,12,20,11,15,6.0,136.0,1.45,10.5,139.0,131.65,107.04
2018,12,20,11,30,10.0,136.0,1.4,10.6,141.0,134.15,109.16
2018,12,20,11,45,10.5,149.5,1.4,10.7,154.5,147.81,120.47
2018,12,20,12,0,11.0,163.0,1.4,10.8,168.0,161.45,131.7
2018,12,20,12,15,5.5,143.0,1.45,10.9,145.5,136.01,110.24
2018,12,20,12,30,0.0,123.0,1.5,11.0,123.0,111.76,89.77
2018,12,20,12,45,0.0,106.0,1.5,11.1,106.0,95.19,75.86
2018,12,20,13,0,0.0,89.0,1.5,11.2,89.0,79.11,62.28
2018,12,20,13,15,0.0,80.5,1.5,11.25,80.5,71.24,55.64
2018,12,20,13,30,0.0,72.0,1.5,11.3,72.0,63.67,49.24
2018,12,20,13,45,0.0,93.0,1.55,11.3,93.0,82.93,65.75
2018,12,20,14,0,0.0,114.0,1.6,11.3,114.0,102.66,82.58
2018,12,20,14,15,0.0,105.5,1.55,11.25,105.5,94.62,75.83
2018,12,20,14,30,0.0,97.0,1.5,11.2,97.0,86.68,69.15
2018,12,20,14,45,12.5,93.5,1.45,11.1,97.0,87.5,69.66
2018,12,20,15,0,25.0,90.0,1.4,11.0,97.0,88.67,70.15
2018,12,20,15,15,24.0,79.5,1.4,11.0,85.5,76.8,59.69
2018,12,20,15,30,23.0,69.0,1.4,11.0,74.0,65.11,49.34
2018,12,20,15,45,15.0,55.5,1.35,10.6,58.5,50.31,36.75
2018,12,20,16,0,7.0,42.0,1.3,10.2,43.0,36.75,25.14
2018,12,20,16,15,3.5,28.0,1.3,10.1,28.5,24.37,14.38
2018,12,20,16,30,0.0,14.0,1.3,10.0,14.0,12.33,0.0
2018,12,20,16,45,0.0,7.0,1.3,9.85,7.0,6.37,0.0
2018,12,20,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,7,15,51.5,5.0,1.2,10.5,6.0,0.0,0.0
2018,12,21,7,30,103.0,10.0,1.3,10.7,12.0,67.77,0.0
2018,12,21,7,45,262.5,20.5,1.4,10.9,42.0,211.16,17.57
2018,12,21,8,0,422.0,31.0,1.5,11.1,72.0,350.79,268.66
2018,12,21,8,15,354.5,33.5,1.55,11.3,79.5,321.06,262.86
2018,12,21,8,30,287.0,36.0,1.6,11.5,87.0,284.94,238.13
2018,12,21,8,45,199.5,40.0,1.7,11.75,79.5,221.8,187.22
2018,12,21,9,0,112.0,44.0,1.8,12.0,72.0,147.26,123.85
2018,12,21,9,15,56.0,49.5,1.8,12.25,63.5,100.13,82.49
2018,12,21,9,30,0.0,55.0,1.8,12.5,55.0,48.56,36.28
2018,12,21,9,45,0.0,71.5,1.8,12.8,71.5,63.74,49.26
2018,12,21,10,0,0.0,88.0,1.8,13.1,88.0,80.19,63.13
2018,12,21,10,15,0.0,96.0,1.8,13.35,96.0,87.79,69.41
2018,12,21,10,30,0.0,104.0,1.8,13.6,104.0,95.42,75.67
2018,12,21,10,45,1.5,116.5,1.8,13.9,117.0,109.02,86.95
2018,12,21,11,0,3.0,129.0,1.8,14.2,130.0,122.64,98.14
2018,12,21,11,15,24.0,146.0,1.8,14.4,157.0,167.49,135.87
2018,12,21,11,30,45.0,163.0,1.8,14.6,184.0,202.34,164.77
2018,12,21,11,45,76.5,182.0,1.8,14.8,218.0,247.01,201.56
2018,12,21,12,0,108.0,201.0,1.8,15.0,252.0,303.42,246.94
2018,12,21,12,15,119.0,202.0,1.8,15.1,258.5,307.66,250.06
2018,12,21,12,30,130.0,203.0,1.8,15.2,265.0,310.98,252.65
2018,12,21,12,45,92.5,186.0,1.8,15.3,229.5,248.81,202.02
2018,12,21,13,0,55.0,169.0,1.8,15.4,194.0,201.54,163.07
2018,12,21,13,15,85.0,141.0,1.8,15.4,178.5,196.11,159.38
2018,12,21,13,30,115.0,113.0,1.8,15.4,163.0,179.29,145.96
2018,12,21,13,45,224.5,112.5,1.8,15.35,203.0,237.58,194.02
2018,12,21,14,0,334.0,112.0,1.8,15.3,243.0,285.94,231.8
2018,12,21,14,15,523.5,91.0,1.75,15.1,278.5,331.99,265.44
2018,12,21,14,30,713.0,70.0,1.7,14.9,314.0,353.93,276.54
2018,12,21,14,45,715.5,64.0,1.65,14.7,287.5,308.96,234.97
2018,12,21,15,0,718.0,58.0,1.6,14.5,261.0,262.57,191.6
2018,12,21,15,15,571.5,60.5,1.6,14.5,207.5,189.22,131.35
2018,12,21,15,30,425.0,63.0,1.6,14.5,154.0,132.0,86.93
2018,12,21,15,45,306.5,52.0,1.55,13.35,110.5,79.91,48.69
2018,12,21,16,0,188.0,41.0,1.5,12.2,67.0,43.63,25.56
2018,12,21,16,15,170.0,30.5,1.55,11.9,48.0,23.71,13.81
2018,12,21,16,30,152.0,20.0,1.6,11.6,29.0,15.78,0.0
2018,12,21,16,45,76.0,10.0,1.65,11.3,14.5,9.1,0.0
2018,12,21,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,7,15,0.0,2.5,1.6,5.6,2.5,0.0,0.0
2018,12,22,7,30,0.0,5.0,1.6,6.1,5.0,4.55,0.0
2018,12,22,7,45,0.0,16.5,1.55,6.6,16.5,14.66,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.1,28.0,26.98,15.84
2018,12,22,8,15,0.5,42.5,1.55,7.55,42.5,43.02,30.97
2018,12,22,8,30,1.0,57.0,1.6,8.0,57.0,58.32,44.73
2018,12,22,8,45,10.5,73.5,1.65,8.4,76.0,82.74,66.47
2018,12,22,9,0,20.0,90.0,1.7,8.8,95.0,117.58,96.92
2018,12,22,9,15,99.0,106.0,1.7,9.15,136.5,211.33,179.05
2018,12,22,9,30,178.0,122.0,1.7,9.5,178.0,294.36,249.94
2018,12,22,9,45,207.5,133.0,1.65,9.8,204.5,347.19,292.84
2018,12,22,10,0,237.0,144.0,1.6,10.1,231.0,384.67,322.76
2018,12,22,10,15,275.5,149.0,1.5,10.4,257.5,421.2,351.6
2018,12,22,10,30,314.0,154.0,1.4,10.7,284.0,457.2,379.36
2018,12,22,10,45,411.0,145.0,1.3,11.0,323.0,540.77,444.29
2018,12,22,11,0,508.0,136.0,1.2,11.3,362.0,605.41,492.67
2018,12,22,11,15,422.5,159.5,1.15,11.7,351.0,555.91,450.98
2018,12,22,11,30,337.0,183.0,1.1,12.1,340.0,490.64,398.56
2018,12,22,11,45,208.5,173.0,1.05,12.55,270.5,368.63,300.93
2018,12,22,12,0,80.0,163.0,1.0,13.0,201.0,224.87,183.41
2018,12,22,12,15,56.0,161.5,0.95,13.25,188.0,202.25,164.68
2018,12,22,12,30,32.0,160.0,0.9,13.5,175.0,180.84,146.36
2018,12,22,12,45,46.0,174.5,0.8,13.8,196.0,204.34,165.56
2018,12,22,13,0,60.0,189.0,0.7,14.1,217.0,226.75,183.36
2018,12,22,13,15,76.5,186.0,0.7,14.0,220.0,230.2,186.3
2018,12,22,13,30,93.0,183.0,0.7,13.9,223.0,232.25,188.09
2018,12,22,13,45,82.5,167.0,0.65,13.8,201.0,204.76,165.6
2018,12,22,14,0,72.0,151.0,0.6,13.7,179.0,178.56,144.14
2018,12,22,14,15,67.0,140.5,0.65,13.65,165.0,161.57,130.11
2018,12,22,14,30,62.0,130.0,0.7,13.6,151.0,145.15,116.35
2018,12,22,14,45,37.0,115.5,0.7,13.55,127.5,118.8,94.55
2018,12,22,15,0,12.0,101.0,0.7,13.5,104.0,93.37,73.68
2018,12,22,15,15,6.0,84.5,0.7,13.5,86.0,76.11,59.18
2018,12,22,15,30,0.0,68.0,0.7,13.5,68.0,59.8,45.39
2018,12,22,15,45,0.0,53.5,0.7,12.9,53.5,46.81,34.13
2018,12,22,16,0,0.0,39.0,0.7,12.3,39.0,34.07,22.93
2018,12,22,16,15,17.0,27.0,0.7,12.2,28.0,23.53,13.78
2018,12,22,16,30,34.0,15.0,0.7,12.1,17.0,13.04,0.0
2018,12,22,16,45,34.0,9.5,0.7,12.0,10.0,8.64,0.0
2018,12,22,17,0,34.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,12,22,17,15,17.0,2.0,0.75,11.8,1.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.5,1.15,8.55,1.5,0.0,0.0
2018,12,23,7,30,0.0,3.0,1.0,8.8,3.0,2.73,0.0
2018,12,23,7,45,0.0,7.5,0.9,9.1,7.5,6.58,0.0
2018,12,23,8,0,0.0,12.0,0.8,9.4,12.0,10.54,2.65
2018,12,23,8,15,0.0,17.0,0.75,9.75,17.0,14.94,7.01
2018,12,23,8,30,0.0,22.0,0.7,10.1,22.0,19.35,11.03
2018,12,23,8,45,0.0,24.5,0.7,10.45,24.5,21.55,13.08
2018,12,23,9,0,0.0,27.0,0.7,10.8,27.0,23.76,15.07
2018,12,23,9,15,8.0,55.0,0.8,11.35,57.5,54.84,42.28
2018,12,23,9,30,16.0,83.0,0.9,11.9,88.0,90.04,72.57
2018,12,23,9,45,56.0,116.5,1.0,12.45,136.5,170.73,141.57
2018,12,23,10,0,96.0,150.0,1.1,13.0,185.0,260.61,215.68
2018,12,23,10,15,84.5,156.5,1.15,13.35,189.0,241.08,198.63
2018,12,23,10,30,73.0,163.0,1.2,13.7,193.0,236.51,194.15
2018,12,23,10,45,137.5,168.5,1.25,14.05,228.5,309.13,254.09
2018,12,23,11,0,202.0,174.0,1.3,14.4,264.0,365.81,299.75
2018,12,23,11,15,197.5,188.0,1.3,14.55,278.0,374.88,305.6
2018,12,23,11,30,193.0,202.0,1.3,14.7,292.0,383.08,311.06
2018,12,23,11,45,283.0,181.0,1.25,14.85,315.0,437.26,354.58
2018,12,23,12,0,373.0,160.0,1.2,15.0,338.0,488.5,394.4
2018,12,23,12,15,385.0,159.0,1.2,15.05,342.0,484.17,390.34
2018,12,23,12,30,397.0,158.0,1.2,15.1,346.0,477.8,385.13
2018,12,23,12,45,224.5,168.0,1.2,15.15,274.0,342.09,277.06
2018,12,23,13,0,52.0,178.0,1.2,15.2,202.0,209.54,168.72
2018,12,23,13,15,28.5,159.5,1.2,15.2,172.5,172.34,138.6
2018,12,23,13,30,5.0,141.0,1.2,15.2,143.0,131.71,105.03
2018,12,23,13,45,25.0,141.5,1.15,15.15,151.5,147.99,118.89
2018,12,23,14,0,45.0,142.0,1.1,15.1,160.0,156.44,125.86
2018,12,23,14,15,36.0,119.5,1.05,15.0,133.0,127.32,101.68
2018,12,23,14,30,27.0,97.0,1.0,14.9,106.0,99.78,78.75
2018,12,23,14,45,38.5,89.5,0.95,14.75,101.0,94.74,74.2
2018,12,23,15,0,50.0,82.0,0.9,14.6,96.0,88.48,68.26
2018,12,23,15,15,32.5,54.5,0.9,14.6,63.0,56.34,41.26
2018,12,23,15,30,15.0,27.0,0.9,14.6,30.0,26.76,16.57
2018,12,23,15,45,7.5,18.0,0.75,13.85,19.5,16.96,8.47
2018,12,23,16,0,0.0,9.0,0.6,13.1,9.0,7.9,0.98
2018,12,23,16,15,11.5,7.0,0.6,12.95,7.5,6.4,0.0
2018,12,23,16,30,23.0,5.0,0.6,12.8,6.0,3.85,0.0
2018,12,23,16,45,23.0,4.0,0.55,12.6,4.0,3.64,0.0
2018,12,23,17,0,23.0,3.0,0.5,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.45,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,2.0,1.85,10.15,2.0,0.0,0.0
2018,12,24,7,30,0.0,4.0,1.9,10.4,4.0,3.64,0.0
2018,12,24,7,45,0.0,14.0,2.0,10.65,14.0,12.33,0.0
2018,12,24,8,0,0.0,24.0,2.1,10.9,24.0,21.16,10.79
2018,12,24,8,15,0.0,39.0,2.15,11.2,39.0,37.82,26.07
2018,12,24,8,30,0.0,54.0,2.2,11.5,54.0,53.67,40.09
2018,12,24,8,45,1.5,68.0,2.3,11.8,68.5,68.83,53.44
2018,12,24,9,0,3.0,82.0,2.4,12.1,83.0,83.93,66.59
2018,12,24,9,15,1.5,66.5,2.45,12.45,67.0,61.56,47.48
2018,12,24,9,30,0.0,51.0,2.5,12.8,51.0,45.01,33.21
2018,12,24,9,45,0.0,53.5,2.55,13.15,53.5,47.23,35.06
2018,12,24,10,0,0.0,56.0,2.6,13.5,56.0,49.45,36.87
2018,12,24,10,15,0.0,66.5,2.7,13.85,66.5,58.77,44.72
2018,12,24,10,30,0.0,77.0,2.8,14.2,77.0,68.16,52.55
2018,12,24,10,45,0.0,84.5,2.95,14.5,84.5,75.3,58.44
2018,12,24,11,0,0.0,92.0,3.1,14.8,92.0,82.45,64.32
2018,12,24,11,15,0.0,78.0,3.15,14.9,78.0,69.01,52.93
2018,12,24,11,30,0.0,64.0,3.2,15.0,64.0,56.57,42.39
2018,12,24,11,45,0.0,72.5,3.3,15.05,72.5,64.12,48.74
2018,12,24,12,0,0.0,81.0,3.4,15.1,81.0,71.69,55.07
2018,12,24,12,15,18.5,90.0,3.4,15.0,99.0,98.69,78.39
2018,12,24,12,30,37.0,99.0,3.4,14.9,117.0,120.27,96.97
2018,12,24,12,45,33.0,86.5,3.45,14.85,102.0,103.59,82.86
2018,12,24,13,0,29.0,74.0,3.5,14.8,87.0,87.41,69.18
2018,12,24,13,15,42.5,97.0,3.45,14.75,115.5,116.97,94.2
2018,12,24,13,30,56.0,120.0,3.4,14.7,144.0,145.67,118.2
2018,12,24,13,45,68.0,116.5,3.35,14.6,144.5,145.73,118.21
2018,12,24,14,0,80.0,113.0,3.3,14.5,145.0,150.57,122.06
2018,12,24,14,15,67.0,99.5,3.3,14.5,125.0,126.49,101.55
2018,12,24,14,30,54.0,86.0,3.3,14.5,105.0,99.87,78.88
2018,12,24,14,45,133.0,82.5,3.3,14.45,122.5,126.86,99.68
2018,12,24,15,0,212.0,79.0,3.3,14.4,140.0,137.01,104.63
2018,12,24,15,15,250.5,76.5,3.3,14.4,138.5,132.65,97.51
2018,12,24,15,30,289.0,74.0,3.3,14.4,137.0,119.56,82.96
2018,12,24,15,45,261.5,59.5,3.55,14.15,107.5,83.57,53.49
2018,12,24,16,0,234.0,45.0,3.8,13.9,78.0,50.92,29.67
2018,12,24,16,15,217.5,36.0,3.9,13.65,58.5,28.07,17.56
2018,12,24,16,30,201.0,27.0,4.0,13.4,39.0,21.42,1.15
2018,12,24,16,45,113.0,16.0,4.05,13.15,21.5,14.55,0.0
2018,12,24,17,0,25.0,5.0,4.1,12.9,4.0,0.0,0.0
2018,12,24,17,15,12.5,2.5,4.05,12.55,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,7,15,57.5,5.5,2.55,7.25,6.0,0.0,0.0
2018,12,25,7,30,115.0,11.0,2.6,7.8,12.0,75.0,0.0
2018,12,25,7,45,288.0,19.0,2.6,8.4,41.0,221.6,0.0
2018,12,25,8,0,461.0,27.0,2.6,9.0,70.0,359.84,273.65
2018,12,25,8,15,547.5,31.5,2.65,9.4,108.0,440.81,362.53
2018,12,25,8,30,634.0,36.0,2.7,9.8,146.0,524.71,435.83
2018,12,25,8,45,687.5,39.5,2.75,10.2,185.5,585.89,487.44
2018,12,25,9,0,741.0,43.0,2.8,10.6,225.0,647.48,537.12
2018,12,25,9,15,772.0,46.5,2.85,11.05,262.0,691.3,571.07
2018,12,25,9,30,803.0,50.0,2.9,11.5,299.0,725.79,596.75
2018,12,25,9,45,821.5,53.0,2.95,11.95,331.5,754.84,617.54
2018,12,25,10,0,840.0,56.0,3.0,12.4,364.0,781.29,635.88
2018,12,25,10,15,856.5,57.5,3.1,12.8,391.0,801.09,649.35
2018,12,25,10,30,873.0,59.0,3.2,13.2,418.0,817.78,660.42
2018,12,25,10,45,884.5,59.5,3.3,13.6,438.5,825.62,664.93
2018,12,25,11,0,896.0,60.0,3.4,14.0,459.0,830.0,667.01
2018,12,25,11,15,904.0,61.0,3.4,14.25,473.5,828.58,664.75
2018,12,25,11,30,912.0,62.0,3.4,14.5,488.0,823.53,660.01
2018,12,25,11,45,916.5,61.5,3.45,14.75,494.5,810.12,649.54
2018,12,25,12,0,921.0,61.0,3.5,15.0,501.0,793.19,636.65
2018,12,25,12,15,919.5,61.5,3.5,15.15,499.5,769.52,618.86
2018,12,25,12,30,918.0,62.0,3.5,15.3,498.0,742.68,598.81
2018,12,25,12,45,912.0,62.5,3.55,15.45,489.0,709.7,574.35
2018,12,25,13,0,906.0,63.0,3.6,15.6,480.0,674.09,547.0
2018,12,25,13,15,898.0,62.5,3.55,15.65,464.0,633.65,514.24
2018,12,25,13,30,890.0,62.0,3.5,15.7,448.0,591.16,479.24
2018,12,25,13,45,877.5,61.0,3.5,15.75,425.0,543.85,439.8
2018,12,25,14,0,865.0,60.0,3.5,15.8,402.0,495.34,398.39
2018,12,25,14,15,847.0,58.0,3.4,15.6,372.5,442.37,352.52
2018,12,25,14,30,829.0,56.0,3.3,15.4,343.0,390.14,306.02
2018,12,25,14,45,802.5,54.0,3.15,15.25,309.0,333.78,255.14
2018,12,25,15,0,776.0,52.0,3.0,15.1,275.0,278.8,204.65
2018,12,25,15,15,736.0,48.5,3.0,15.1,236.5,220.9,152.23
2018,12,25,15,30,696.0,45.0,3.0,15.1,198.0,166.55,104.26
2018,12,25,15,45,633.5,41.0,2.7,13.8,158.5,113.02,62.05
2018,12,25,16,0,571.0,37.0,2.4,12.5,119.0,66.36,32.08
2018,12,25,16,15,463.0,31.0,2.4,12.0,83.0,25.37,15.57
2018,12,25,16,30,355.0,25.0,2.4,11.5,47.0,21.27,2.51
2018,12,25,16,45,212.0,16.0,2.4,10.95,26.0,14.55,0.0
2018,12,25,17,0,69.0,7.0,2.4,10.4,5.0,0.0,0.0
2018,12,25,17,15,34.5,3.5,2.4,10.25,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,7,15,20.0,4.5,2.0,6.75,4.5,0.0,0.0
2018,12,26,7,30,40.0,9.0,1.9,7.2,9.0,30.75,0.0
2018,12,26,7,45,130.0,21.5,1.8,7.6,31.5,129.14,0.0
2018,12,26,8,0,220.0,34.0,1.7,8.0,54.0,224.08,169.08
2018,12,26,8,15,287.5,44.0,1.85,8.65,84.5,286.02,236.07
2018,12,26,8,30,355.0,54.0,2.0,9.3,115.0,353.16,296.44
2018,12,26,8,45,397.5,63.0,2.2,9.9,147.5,403.94,341.06
2018,12,26,9,0,440.0,72.0,2.4,10.5,180.0,455.97,385.18
2018,12,26,9,15,485.0,78.0,2.55,10.95,214.0,512.49,431.27
2018,12,26,9,30,530.0,84.0,2.7,11.4,248.0,563.97,471.9
2018,12,26,9,45,581.5,85.0,2.8,11.8,283.0,613.95,510.28
2018,12,26,10,0,633.0,86.0,2.9,12.2,318.0,662.56,546.79
2018,12,26,10,15,726.0,78.0,2.9,12.55,362.5,732.14,598.12
2018,12,26,10,30,819.0,70.0,2.9,12.9,407.0,795.64,643.54
2018,12,26,10,45,857.5,66.0,2.9,13.2,434.0,812.21,653.8
2018,12,26,11,0,896.0,62.0,2.9,13.5,461.0,833.2,667.66
2018,12,26,11,15,902.0,62.5,2.85,13.7,474.5,829.56,663.42
2018,12,26,11,30,908.0,63.0,2.8,13.9,488.0,822.36,656.94
2018,12,26,11,45,830.5,81.5,2.7,14.1,474.0,774.75,620.72
2018,12,26,12,0,753.0,100.0,2.6,14.3,460.0,721.63,580.64
2018,12,26,12,15,700.5,111.5,2.7,14.4,445.5,675.25,546.65
2018,12,26,12,30,648.0,123.0,2.8,14.5,431.0,628.13,510.03
2018,12,26,12,45,686.0,112.5,2.85,14.6,433.5,619.98,503.89
2018,12,26,13,0,724.0,102.0,2.9,14.7,436.0,607.05,493.47
2018,12,26,13,15,792.5,86.0,2.95,14.7,440.0,600.14,487.71
2018,12,26,13,30,861.0,70.0,3.0,14.7,444.0,588.22,477.19
2018,12,26,13,45,799.5,77.0,3.0,14.65,410.5,523.85,424.55
2018,12,26,14,0,738.0,84.0,3.0,14.6,377.0,463.07,374.02
2018,12,26,14,15,687.0,83.0,2.9,14.35,340.0,401.25,321.94
2018,12,26,14,30,636.0,82.0,2.8,14.1,303.0,342.84,271.68
2018,12,26,14,45,599.5,77.5,2.7,13.8,269.5,289.76,224.86
2018,12,26,15,0,563.0,73.0,2.6,13.5,236.0,239.56,179.89
2018,12,26,15,15,504.0,68.5,2.6,13.5,199.0,187.33,134.05
2018,12,26,15,30,445.0,64.0,2.6,13.5,162.0,141.13,94.59
2018,12,26,15,45,387.5,55.0,2.6,12.55,128.0,97.32,59.84
2018,12,26,16,0,330.0,46.0,2.6,11.6,94.0,58.52,32.98
2018,12,26,16,15,265.0,35.5,2.65,11.25,66.0,27.72,17.69
2018,12,26,16,30,200.0,25.0,2.7,10.9,38.0,19.76,3.09
2018,12,26,16,45,128.0,16.0,2.7,10.55,21.5,14.55,0.0
2018,12,26,17,0,56.0,7.0,2.7,10.2,5.0,0.0,0.0
2018,12,26,17,15,28.0,3.5,2.75,9.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.1,6.1,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.2,6.7,12.0,78.72,0.0
2018,12,27,7,45,300.0,18.5,3.25,7.25,41.0,226.9,0.0
2018,12,27,8,0,478.0,26.0,3.3,7.8,70.0,369.17,279.74
2018,12,27,8,15,563.0,31.0,3.4,8.4,108.5,449.84,371.83
2018,12,27,8,30,648.0,36.0,3.5,9.0,147.0,533.78,446.02
2018,12,27,8,45,698.5,39.0,3.6,9.6,186.0,592.59,496.24
2018,12,27,9,0,749.0,42.0,3.7,10.2,225.0,644.57,538.8
2018,12,27,9,15,780.0,45.0,3.95,10.75,262.0,687.48,573.11
2018,12,27,9,30,811.0,48.0,4.2,11.3,299.0,729.0,605.34
2018,12,27,9,45,830.0,51.0,4.4,11.85,331.5,758.85,627.77
2018,12,27,10,0,849.0,54.0,4.6,12.4,364.0,786.09,647.76
2018,12,27,10,15,867.0,55.0,4.7,12.7,392.0,806.76,662.49
2018,12,27,10,30,885.0,56.0,4.8,13.0,420.0,824.34,674.76
2018,12,27,10,45,897.5,56.5,4.9,13.3,441.0,833.29,680.49
2018,12,27,11,0,910.0,57.0,5.0,13.6,462.0,838.73,683.67
2018,12,27,11,15,916.5,57.5,5.05,13.75,476.0,835.59,680.59
2018,12,27,11,30,923.0,58.0,5.1,13.9,490.0,828.83,674.95
2018,12,27,11,45,926.5,57.5,5.15,14.05,496.0,814.73,663.91
2018,12,27,12,0,930.0,57.0,5.2,14.2,502.0,797.11,650.34
2018,12,27,12,15,930.5,57.0,5.2,14.25,501.5,774.38,632.98
2018,12,27,12,30,931.0,57.0,5.2,14.3,501.0,748.35,613.17
2018,12,27,12,45,927.0,58.0,5.2,14.35,493.5,717.23,589.46
2018,12,27,13,0,923.0,59.0,5.2,14.4,486.0,683.28,563.06
2018,12,27,13,15,916.0,58.5,5.2,14.3,470.0,643.04,530.11
2018,12,27,13,30,909.0,58.0,5.2,14.2,454.0,600.61,494.72
2018,12,27,13,45,897.0,57.0,5.15,14.15,431.0,552.93,454.08
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,503.95,411.4
2018,12,27,14,15,867.5,54.5,5.0,13.9,379.0,450.91,364.5
2018,12,27,14,30,850.0,53.0,4.9,13.7,350.0,397.63,316.22
2018,12,27,14,45,825.5,50.5,4.85,13.55,315.5,340.92,264.14
2018,12,27,15,0,801.0,48.0,4.8,13.4,281.0,285.29,212.16
2018,12,27,15,15,763.0,45.5,4.8,13.4,242.5,227.33,158.62
2018,12,27,15,30,725.0,43.0,4.8,13.4,204.0,172.73,109.41
2018,12,27,15,45,664.0,39.0,4.4,12.45,164.0,117.49,64.78
2018,12,27,16,0,603.0,35.0,4.0,11.5,124.0,68.86,32.53
2018,12,27,16,15,499.5,29.5,3.95,11.05,87.0,26.13,16.46
2018,12,27,16,30,396.0,24.0,3.9,10.6,50.0,22.09,5.28
2018,12,27,16,45,241.0,16.0,3.8,10.15,28.0,14.55,0.0
2018,12,27,17,0,86.0,8.0,3.7,9.7,6.0,0.0,0.0
2018,12,27,17,15,43.0,4.0,3.7,9.55,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,12,28,7,15,22.0,4.5,3.15,5.3,4.5,0.0,0.0
2018,12,28,7,30,44.0,9.0,3.2,5.7,9.0,32.93,0.0
2018,12,28,7,45,196.0,20.0,3.2,6.05,36.0,164.76,0.0
2018,12,28,8,0,348.0,31.0,3.2,6.4,63.0,300.24,227.53
2018,12,28,8,15,501.0,33.0,3.35,6.9,105.0,409.64,341.39
2018,12,28,8,30,654.0,35.0,3.5,7.4,147.0,536.39,450.81
2018,12,28,8,45,705.5,38.0,3.6,7.9,186.5,596.05,501.99
2018,12,28,9,0,757.0,41.0,3.7,8.4,226.0,648.86,545.67
2018,12,28,9,15,741.5,49.0,3.75,8.9,254.0,670.39,562.83
2018,12,28,9,30,726.0,57.0,3.8,9.4,282.0,681.09,570.64
2018,12,28,9,45,780.5,55.5,3.85,9.9,320.5,732.88,609.84
2018,12,28,10,0,835.0,54.0,3.9,10.4,359.0,774.71,640.19
2018,12,28,10,15,867.0,52.0,3.85,10.8,389.5,802.83,659.41
2018,12,28,10,30,899.0,50.0,3.8,11.2,420.0,828.09,676.24
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.5,835.46,679.54
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,839.27,680.37
2018,12,28,11,15,924.0,52.5,3.7,12.25,475.0,835.86,676.61
2018,12,28,11,30,930.0,53.0,3.7,12.5,489.0,828.81,670.32
